Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,177.74973712,177.74973712
 01/02  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,141.444974854,141.444974854
 01/02  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,112.187845849,112.187845849
 01/02  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,72.6637258841,72.6637258841
 01/02  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,45.1431130708,45.1431130708
 01/02  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.4484984046,16.4484984046
 01/02  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.79181722349,1.79181722349
 01/02  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.18105317515,3.18105317515
 01/02  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,14.2698149336,14.2698149336
 01/02  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,26.2021095666,26.2021095666
 01/02  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,35.4608918941,35.4608918941
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,135.999421231,135.999421231
 01/03  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,102.982415368,102.982415368
 01/03  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,78.8129343113,78.8129343113
 01/03  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.3438570363,43.3438570363
 01/03  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.1515503048,19.1515503048
 01/03  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.739541615127,0.739541615127
 01/03  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  16:00:00,49.4901979898,8.55835410101,0.00445477601194,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/03  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,1.42741046776,1.42741046776
 01/03  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,10.0412365701,10.0412365701
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,133.461464826,133.461464826
 01/04  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,108.058237103,108.058237103
 01/04  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,64.8344632956,64.8344632956
 01/04  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,21.8073815409,21.8073815409
 01/04  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.67637964515,1.67637964515
 01/04  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.95047590879,1.95047590879
 01/04  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.6270057895,22.6270057895
 01/04  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,45.0914074685,45.0914074685
 01/04  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,56.8427983893,56.8427983893
 01/04  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,68.5240685292,68.5240685292
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,125.196469276,125.196469276
 01/05  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,92.3884101465,92.3884101465
 01/05  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,59.2820923487,59.2820923487
 01/05  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.2041597282,18.2041597282
 01/05  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.609886034429,0.609886034429
 01/05  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,4.64382471945,4.64382471945
 01/05  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,12.1988173284,12.1988173284
 01/05  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,9.84454621363,9.84454621363
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,66.8963643949,66.8963643949
 01/06  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,56.8714921851,56.8714921851
 01/06  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,49.2030907794,49.2030907794
 01/06  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,29.5786241608,29.5786241608
 01/06  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,9.7550152697,9.7550152697
 01/06  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.96456921576,3.96456921576
 01/06  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,10.1524542466,10.1524542466
 01/06  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,17.3052734406,17.3052734406
 01/06  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,20.133609923,20.133609923
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,95.0159823772,95.0159823772
 01/07  08:00:00,18.7318489375,8.55835410101,0.0,0.0,3.6486507672,2.696510736,67.9305593353,67.9305593353
 01/07  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,34.085646186,34.085646186
 01/07  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,2.93116740081,2.93116740081
 01/07  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.26731165085,2.26731165085
 01/07  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.52971852363,4.52971852363
 01/07  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.6917414269,4.6917414269
 01/07  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.368304233928,0.368304233928
 01/07  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.19483623115,1.19483623115
 01/07  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,26.2042619336,26.2042619336
 01/07  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,34.3997761928,34.3997761928
 01/07  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,32.6919704252,32.6919704252
 01/07  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,39.0314685867,39.0314685867
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,31.7610657807,31.7610657807
 01/08  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,21.9662630102,21.9662630102
 01/08  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,19.372575478,19.372575478
 01/08  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,9.98777548926,9.98777548926
 01/08  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0177342003807,0.0177342003807
 01/08  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,1.2082486675,1.2082486675
 01/08  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.515723170352,0.515723170352
 01/08  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/08  17:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/08  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,1.06666013139,1.06666013139
 01/08  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,9.08864289503,9.08864289503
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,69.7064884057,69.7064884057
 01/09  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,37.5145004417,37.5145004417
 01/09  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,16.1566854221,16.1566854221
 01/09  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.00330444709321,0.00330444709321
 01/09  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  14:00:00,49.5051917106,8.55835410101,0.0194484967807,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  15:00:00,49.5662314206,8.55835410101,0.0804882067772,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  16:00:00,49.5593264103,8.55835410101,0.0735831964648,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.122835756269,0.122835756269
 01/09  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,7.41740340376,7.41740340376
 01/09  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,23.7811013497,23.7811013497
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,168.334811527,168.334811527
 01/10  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,141.345168249,141.345168249
 01/10  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,101.6327764,101.6327764
 01/10  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.3935798963,57.3935798963
 01/10  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,39.5588940804,39.5588940804
 01/10  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.4234278977,22.4234278977
 01/10  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.3937036747,18.3937036747
 01/10  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.76756091,14.76756091
 01/10  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,10.8772249304,10.8772249304
 01/10  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.03355039175,8.03355039175
 01/10  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,20.0284407781,20.0284407781
 01/10  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,41.9119473482,41.9119473482
 01/10  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,65.3837575866,65.3837575866
 01/10  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,87.4749449812,87.4749449812
 01/10  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,100.595025317,100.595025317
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  04:00:00,15.132792473,0.025793265444,0.0,0.0,1.8243253836,1.797673824,0.798359335435,0.798359335435
 01/11  05:00:00,15.1456578685,0.0386586609315,0.0,0.0,1.8243253836,1.797673824,1.1997033722,1.1997033722
 01/11  06:00:00,15.1480775291,0.0410783215493,0.0,0.0,1.8243253836,1.797673824,1.26990823785,1.26990823785
 01/11  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,208.229601675,208.229601675
 01/11  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,158.340745789,158.340745789
 01/11  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,121.543195328,121.543195328
 01/11  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,79.6001062459,79.6001062459
 01/11  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.2829230734,57.2829230734
 01/11  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.0567721191,38.0567721191
 01/11  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.1820284648,25.1820284648
 01/11  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.0592457065,16.0592457065
 01/11  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,10.7794772662,10.7794772662
 01/11  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.96834669739,6.96834669739
 01/11  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.1938124656,17.1938124656
 01/11  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.162855294,49.162855294
 01/11  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,72.545938805,72.545938805
 01/11  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,88.9856398255,88.9856398255
 01/11  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,101.775769308,101.775769308
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  03:00:00,15.1264839197,0.01948471211,0.0,0.0,1.8243253836,1.797673824,0.604074150882,0.604074150882
 01/12  04:00:00,15.1492788327,0.0422796251206,0.0,0.0,1.8243253836,1.797673824,1.30551769673,1.30551769673
 01/12  05:00:00,15.1391818246,0.0321826169741,0.0,0.0,1.8243253836,1.797673824,0.99330830154,0.99330830154
 01/12  06:00:00,15.1511542765,0.0441550688607,0.0,0.0,1.8243253836,1.797673824,1.3700476471,1.3700476471
 01/12  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,192.111558122,192.111558122
 01/12  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,143.698094357,143.698094357
 01/12  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,117.94062315,117.94062315
 01/12  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,88.9206457027,88.9206457027
 01/12  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.6718370196,73.6718370196
 01/12  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.8561205521,58.8561205521
 01/12  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,56.0415352155,56.0415352155
 01/12  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.1117623999,54.1117623999
 01/12  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.2751278995,53.2751278995
 01/12  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.8744428513,49.8744428513
 01/12  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,47.2242667297,47.2242667297
 01/12  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.9461838871,53.9461838871
 01/12  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,65.3124564088,65.3124564088
 01/12  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,79.7030566571,79.7030566571
 01/12  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,82.5572183767,82.5572183767
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,137.505624352,137.505624352
 01/13  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,105.275822803,105.275822803
 01/13  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,90.5183195385,90.5183195385
 01/13  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,71.2640094534,71.2640094534
 01/13  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,63.5230581954,63.5230581954
 01/13  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,47.5772217896,47.5772217896
 01/13  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,28.2928511961,28.2928511961
 01/13  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.5636603552,11.5636603552
 01/13  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.09259622166,4.09259622166
 01/13  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.485215269591,0.485215269591
 01/13  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.3421431814,4.3421431814
 01/13  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.1928727532,18.1928727532
 01/13  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,32.5342348689,32.5342348689
 01/13  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,47.6199930168,47.6199930168
 01/13  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,57.1170485143,57.1170485143
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  06:00:00,14.6861377782,0.0285570266392,0.0,0.0,1.8243253836,1.348255368,0.880742178915,0.880742178915
 01/14  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,210.066098533,210.066098533
 01/14  08:00:00,18.7318489375,8.55835410101,0.0,0.0,3.6486507672,2.696510736,171.770395703,171.770395703
 01/14  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,146.338972396,146.338972396
 01/14  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,113.671250268,113.671250268
 01/14  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,98.2475344877,98.2475344877
 01/14  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,87.4502341242,87.4502341242
 01/14  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,81.8525415509,81.8525415509
 01/14  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.1817738796,75.1817738796
 01/14  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,65.4071964478,65.4071964478
 01/14  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.685413424,62.685413424
 01/14  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,74.5520700027,74.5520700027
 01/14  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,94.9475212292,94.9475212292
 01/14  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,115.013636969,115.013636969
 01/14  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,126.719051273,126.719051273
 01/14  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,127.988099405,127.988099405
 01/14  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,133.027433842,133.027433842
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  04:00:00,14.6817745664,0.0241938147756,0.0,0.0,1.8243253836,1.348255368,0.746805354901,0.746805354901
 01/15  05:00:00,14.684706573,0.0271258213572,0.0,0.0,1.8243253836,1.348255368,0.83793901503,0.83793901503
 01/15  06:00:00,14.6963730926,0.0387923409676,0.0,0.0,1.8243253836,1.348255368,1.20185399441,1.20185399441
 01/15  07:00:00,14.6920622526,0.034481501027,0.0,0.0,1.8243253836,1.348255368,1.06380801029,1.06380801029
 01/15  08:00:00,7.04027120711,0.0393571221781,0.0,0.0,1.8243253836,1.348255368,1.21548907391,1.21548907391
 01/15  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,199.940077893,199.940077893
 01/15  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,158.027571127,158.027571127
 01/15  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,137.046805446,137.046805446
 01/15  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,126.173797757,126.173797757
 01/15  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,109.930963652,109.930963652
 01/15  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,102.561343486,102.561343486
 01/15  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,88.4641641251,88.4641641251
 01/15  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,77.6277207226,77.6277207226
 01/15  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,69.0837993702,69.0837993702
 01/15  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,80.2940242489,80.2940242489
 01/15  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,94.7758198493,94.7758198493
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,172.933011569,172.933011569
 01/16  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,130.697771282,130.697771282
 01/16  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,108.188941726,108.188941726
 01/16  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,102.273166678,102.273166678
 01/16  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,91.7185865244,91.7185865244
 01/16  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,87.7957721041,87.7957721041
 01/16  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,89.5940082192,89.5940082192
 01/16  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,89.9010472645,89.9010472645
 01/16  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,88.2463672601,88.2463672601
 01/16  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,111.842176126,111.842176126
 01/16  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,125.046614031,125.046614031
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  06:00:00,15.116930391,0.00993118344895,0.0,0.0,1.8243253836,1.797673824,0.310347622153,0.310347622153
 01/17  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,189.904571312,189.904571312
 01/17  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,148.965725806,148.965725806
 01/17  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,120.112678854,120.112678854
 01/17  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,90.7237512759,90.7237512759
 01/17  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,80.07697475,80.07697475
 01/17  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,63.2550710546,63.2550710546
 01/17  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.5474952871,57.5474952871
 01/17  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.4934750269,58.4934750269
 01/17  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,59.7437253142,59.7437253142
 01/17  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,60.0791202647,60.0791202647
 01/17  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,64.7851452135,64.7851452135
 01/17  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,70.8351143231,70.8351143231
 01/17  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,76.1785494232,76.1785494232
 01/17  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,84.269872311,84.269872311
 01/17  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,87.9450259723,87.9450259723
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,180.208082506,180.208082506
 01/18  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,141.582245192,141.582245192
 01/18  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,120.445661163,120.445661163
 01/18  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,92.085827885,92.085827885
 01/18  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,74.7562861328,74.7562861328
 01/18  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,56.3873803606,56.3873803606
 01/18  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.2371651063,52.2371651063
 01/18  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.60749239,51.60749239
 01/18  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.6784792693,54.6784792693
 01/18  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.5114230871,54.5114230871
 01/18  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,60.4311024254,60.4311024254
 01/18  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,76.9088262101,76.9088262101
 01/18  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,94.3190070596,94.3190070596
 01/18  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,111.931284653,111.931284653
 01/18  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,125.867072737,125.867072737
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  03:00:00,15.1237682845,0.0167690769387,0.0,0.0,1.8243253836,1.797673824,0.520203301311,0.520203301311
 01/19  04:00:00,15.1327509539,0.025751746265,0.0,0.0,1.8243253836,1.797673824,0.797179199079,0.797179199079
 01/19  05:00:00,15.1315065912,0.0245073835909,0.0,0.0,1.8243253836,1.797673824,0.758514454496,0.758514454496
 01/19  06:00:00,15.1132181839,0.00621897626993,0.0,0.0,1.8243253836,1.797673824,0.191132056654,0.191132056654
 01/19  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,186.222037993,186.222037993
 01/19  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,142.293330378,142.293330378
 01/19  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,122.654713125,122.654713125
 01/19  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,103.413523203,103.413523203
 01/19  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,98.4737609057,98.4737609057
 01/19  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,88.5636368124,88.5636368124
 01/19  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.9321275274,84.9321275274
 01/19  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,82.2454297576,82.2454297576
 01/19  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,80.2988691378,80.2988691378
 01/19  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.8994034332,75.8994034332
 01/19  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,77.1914766622,77.1914766622
 01/19  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,82.4930067649,82.4930067649
 01/19  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,87.2890859283,87.2890859283
 01/19  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,94.7632602172,94.7632602172
 01/19  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,98.1788330331,98.1788330331
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,192.788925212,192.788925212
 01/20  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,150.571790441,150.571790441
 01/20  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,122.391949088,122.391949088
 01/20  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,93.4037083296,93.4037083296
 01/20  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,79.1817563195,79.1817563195
 01/20  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,60.564494854,60.564494854
 01/20  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.844249395,52.844249395
 01/20  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.2434715761,46.2434715761
 01/20  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,42.6683626935,42.6683626935
 01/20  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.662094413,46.662094413
 01/20  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,56.5993479117,56.5993479117
 01/20  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,69.7342925993,69.7342925993
 01/20  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,80.0615740565,80.0615740565
 01/20  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,94.2337972084,94.2337972084
 01/20  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,106.538160253,106.538160253
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  02:00:00,14.6777827515,0.0202019999104,0.0,0.0,1.8243253836,1.348255368,0.624904820107,0.624904820107
 01/21  03:00:00,14.7037029171,0.0461221655382,0.0,0.0,1.8243253836,1.348255368,1.42228649756,1.42228649756
 01/21  04:00:00,14.711904186,0.0543234344205,0.0,0.0,1.8243253836,1.348255368,1.677147957,1.677147957
 01/21  05:00:00,14.7765916402,0.119010888621,0.0,0.0,1.8243253836,1.348255368,3.52299478026,3.52299478026
 01/21  06:00:00,14.7801626699,0.122581918323,0.0,0.0,1.8243253836,1.348255368,3.629378389,3.629378389
 01/21  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,224.011708008,224.011708008
 01/21  08:00:00,18.7318489375,8.55835410101,0.0,0.0,3.6486507672,2.696510736,180.913999432,180.913999432
 01/21  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,151.67703338,151.67703338
 01/21  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,114.910458664,114.910458664
 01/21  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,87.450903975,87.450903975
 01/21  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,67.5630487926,67.5630487926
 01/21  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.1850403309,58.1850403309
 01/21  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,48.5179394724,48.5179394724
 01/21  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.6514490543,46.6514490543
 01/21  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,48.9377236001,48.9377236001
 01/21  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.4730659914,53.4730659914
 01/21  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,69.6505704115,69.6505704115
 01/21  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,101.225163495,101.225163495
 01/21  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,116.47005619,116.47005619
 01/21  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,126.683064502,126.683064502
 01/21  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,137.254260092,137.254260092
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  04:00:00,14.6954241156,0.0378433640409,0.0,0.0,1.8243253836,1.348255368,1.17315120792,1.17315120792
 01/22  05:00:00,14.7016045613,0.0440238096503,0.0,0.0,1.8243253836,1.348255368,1.36023523166,1.36023523166
 01/22  06:00:00,14.7518608734,0.0942801217659,0.0,0.0,1.8243253836,1.348255368,2.79451388705,2.79451388705
 01/22  07:00:00,14.8105446123,0.152963860678,0.0,0.0,1.8243253836,1.348255368,4.51944606067,4.51944606067
 01/22  08:00:00,7.10882675127,0.107912666332,0.0,0.0,1.8243253836,1.348255368,3.19516336166,3.19516336166
 01/22  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,208.31364043,208.31364043
 01/22  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,152.715426528,152.715426528
 01/22  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,127.969374568,127.969374568
 01/22  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,114.585243774,114.585243774
 01/22  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,92.288985201,92.288985201
 01/22  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,86.7987709393,86.7987709393
 01/22  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,88.9146834414,88.9146834414
 01/22  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,89.2890468227,89.2890468227
 01/22  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,87.9019464452,87.9019464452
 01/22  18:00:00,38.1168119751,8.55835410101,0.0,0.0,14.5946030688,5.393021472,111.036468476,111.036468476
 01/22  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,120.051963453,120.051963453
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
