Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,162.171930203,162.171930203
 01/23  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,115.660092529,115.660092529
 01/23  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,90.928599956,90.928599956
 01/23  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,70.2408624496,70.2408624496
 01/23  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.1148325777,62.1148325777
 01/23  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,48.5999559905,48.5999559905
 01/23  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.4540299095,38.4540299095
 01/23  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.5369866769,26.5369866769
 01/23  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.4602769184,18.4602769184
 01/23  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.1833793223,14.1833793223
 01/23  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,20.5379899506,20.5379899506
 01/23  18:00:00,59.0565765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,27.6578159951,27.6578159951
 01/23  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,36.1863842428,36.1863842428
 01/23  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,49.4545062081,49.4545062081
 01/23  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,59.9828086022,59.9828086022
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,146.813934158,146.813934158
 01/24  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,112.216003376,112.216003376
 01/24  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,90.4309966242,90.4309966242
 01/24  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.3247164834,58.3247164834
 01/24  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.408240205,43.408240205
 01/24  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.5725189582,34.5725189582
 01/24  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.6029122372,31.6029122372
 01/24  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,30.4138182118,30.4138182118
 01/24  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.8042647883,31.8042647883
 01/24  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.6832003542,32.6832003542
 01/24  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.4013456162,37.4013456162
 01/24  18:00:00,59.0565765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,48.0591316091,48.0591316091
 01/24  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,69.0251983789,69.0251983789
 01/24  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,86.3476425209,86.3476425209
 01/24  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,92.3074542651,92.3074542651
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,185.282625059,185.282625059
 01/25  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,145.229468244,145.229468244
 01/25  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,120.966938468,120.966938468
 01/25  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,90.741918855,90.741918855
 01/25  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.7899560162,73.7899560162
 01/25  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.9826554703,53.9826554703
 01/25  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,41.691445717,41.691445717
 01/25  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.4728886406,34.4728886406
 01/25  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,27.0479327248,27.0479327248
 01/25  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,23.9957552064,23.9957552064
 01/25  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,35.4011852895,35.4011852895
 01/25  18:00:00,59.0565765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.3330806081,53.3330806081
 01/25  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,71.6213229308,71.6213229308
 01/25  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,86.3364756919,86.3364756919
 01/25  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,90.204012312,90.204012312
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  03:00:00,15.1357074189,0.0287082112958,0.0,0.0,1.8243253836,1.797673824,0.886789628692,0.886789628692
 01/26  04:00:00,15.1752011722,0.0682019645707,0.0,0.0,1.8243253836,1.797673824,2.10789533933,2.10789533933
 01/26  05:00:00,15.2420432169,0.135044009296,0.0,0.0,1.8243253836,1.797673824,3.96319394461,3.96319394461
 01/26  06:00:00,15.2984249505,0.191425742907,0.0,0.0,1.8243253836,1.797673824,5.64130562855,5.64130562855
 01/26  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,231.270821588,231.270821588
 01/26  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,175.705487721,175.705487721
 01/26  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,139.207901711,139.207901711
 01/26  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,105.797888593,105.797888593
 01/26  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,87.32976829,87.32976829
 01/26  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,66.8409509946,66.8409509946
 01/26  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,56.2120282308,56.2120282308
 01/26  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.268029268,49.268029268
 01/26  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,44.2376385074,44.2376385074
 01/26  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,39.3081231287,39.3081231287
 01/26  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.7984087609,43.7984087609
 01/26  18:00:00,59.0565765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,60.9237982013,60.9237982013
 01/26  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,74.991172508,74.991172508
 01/26  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,89.2461419082,89.2461419082
 01/26  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,97.7967079252,97.7967079252
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  06:00:00,15.1297709773,0.0227717697031,0.0,0.0,1.8243253836,1.797673824,0.704443980114,0.704443980114
 01/27  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,188.575426515,188.575426515
 01/27  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,144.815689491,144.815689491
 01/27  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,115.305761123,115.305761123
 01/27  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,74.8557903338,74.8557903338
 01/27  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.8922225148,51.8922225148
 01/27  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.3616359746,34.3616359746
 01/27  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.6630743728,25.6630743728
 01/27  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.6726509759,18.6726509759
 01/27  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.3200615322,14.3200615322
 01/27  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.3697857778,12.3697857778
 01/27  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.2367245359,19.2367245359
 01/27  18:00:00,59.0565765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,35.467426715,35.467426715
 01/27  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,49.3985443566,49.3985443566
 01/27  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,59.9740083782,59.9740083782
 01/27  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,64.8620852527,64.8620852527
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,153.159979774,153.159979774
 01/28  08:00:00,16.8176822709,8.55835410101,0.0,0.0,3.6486507672,2.696510736,121.295328374,121.295328374
 01/28  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,104.833013954,104.833013954
 01/28  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,85.794408169,85.794408169
 01/28  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,72.9738743037,72.9738743037
 01/28  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,63.3751743938,63.3751743938
 01/28  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,64.1538755523,64.1538755523
 01/28  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,63.3432406724,63.3432406724
 01/28  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,60.0909920438,60.0909920438
 01/28  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,63.6123594399,63.6123594399
 01/28  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,66.5348372345,66.5348372345
 01/28  18:00:00,59.0565765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.72973821,73.72973821
 01/28  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,92.4165364616,92.4165364616
 01/28  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,100.026470301,100.026470301
 01/28  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,99.6199388845,99.6199388845
 01/28  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,105.30552883,105.30552883
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,167.014374328,167.014374328
 01/29  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,107.908524734,107.908524734
 01/29  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,73.1974635235,73.1974635235
 01/29  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,51.2400141986,51.2400141986
 01/29  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,26.8967299306,26.8967299306
 01/29  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,17.8630581533,17.8630581533
 01/29  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,20.5535533925,20.5535533925
 01/29  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,23.9440513455,23.9440513455
 01/29  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,30.2420397424,30.2420397424
 01/29  18:00:00,38.1168119751,8.55835410101,0.0,0.0,14.5946030688,5.393021472,61.0525600807,61.0525600807
 01/29  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,75.601508551,75.601508551
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,157.619753459,157.619753459
 01/30  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,117.017475182,117.017475182
 01/30  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,90.5259001938,90.5259001938
 01/30  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.9869573371,58.9869573371
 01/30  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,44.0048317914,44.0048317914
 01/30  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.3724119761,25.3724119761
 01/30  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,20.2711559364,20.2711559364
 01/30  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.0610811022,18.0610811022
 01/30  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.7024287401,16.7024287401
 01/30  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.0351297081,15.0351297081
 01/30  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.7323903078,24.7323903078
 01/30  18:00:00,59.0565765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,39.5108914885,39.5108914885
 01/30  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,53.8581909671,53.8581909671
 01/30  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,67.305990494,67.305990494
 01/30  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,76.9069831687,76.9069831687
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,192.074635432,192.074635432
 01/31  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,149.325824223,149.325824223
 01/31  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,120.827105192,120.827105192
 01/31  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,89.5659317161,89.5659317161
 01/31  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,72.5161003529,72.5161003529
 01/31  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.6447177937,55.6447177937
 01/31  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.3891859945,49.3891859945
 01/31  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,40.9394434915,40.9394434915
 01/31  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.5217545182,34.5217545182
 01/31  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.8842839156,26.8842839156
 01/31  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.3376771187,33.3376771187
 01/31  18:00:00,57.1424098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.4755649094,51.4755649094
 01/31  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,68.3383123176,68.3383123176
 01/31  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,83.9634336738,83.9634336738
 01/31  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,95.5109295285,95.5109295285
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,164.528326314,164.528326314
 02/01  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,122.253054743,122.253054743
 02/01  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,92.7102096153,92.7102096153
 02/01  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,64.1122117237,64.1122117237
 02/01  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.0773486877,54.0773486877
 02/01  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.2883978702,26.2883978702
 02/01  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.5332278569,12.5332278569
 02/01  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.3363088749,12.3363088749
 02/01  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.5531725466,11.5531725466
 02/01  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.34521788298,5.34521788298
 02/01  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.6003873975,13.6003873975
 02/01  18:00:00,57.1424098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.0719634989,33.0719634989
 02/01  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.4102086409,48.4102086409
 02/01  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,68.0419004787,68.0419004787
 02/01  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,82.2679949823,82.2679949823
 02/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  06:00:00,15.1328224367,0.0258232290644,0.0,0.0,1.8243253836,1.797673824,0.799151268121,0.799151268121
 02/02  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,199.504689849,199.504689849
 02/02  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,151.759699798,151.759699798
 02/02  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,124.42496692,124.42496692
 02/02  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,96.4417031013,96.4417031013
 02/02  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,79.6267075404,79.6267075404
 02/02  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.3080621606,58.3080621606
 02/02  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,50.1003136204,50.1003136204
 02/02  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,42.9398644298,42.9398644298
 02/02  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,35.5922622978,35.5922622978
 02/02  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.3522907788,33.3522907788
 02/02  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,41.3069595359,41.3069595359
 02/02  18:00:00,57.1424098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.0637456525,55.0637456525
 02/02  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,63.5769973466,63.5769973466
 02/02  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,75.7887670327,75.7887670327
 02/02  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,82.8657280943,82.8657280943
 02/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,183.893357809,183.893357809
 02/03  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,146.55374397,146.55374397
 02/03  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,114.795123711,114.795123711
 02/03  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.7795836204,75.7795836204
 02/03  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.2147971257,51.2147971257
 02/03  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.2891916918,25.2891916918
 02/03  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.687585367,14.687585367
 02/03  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,10.1044691066,10.1044691066
 02/03  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.59129864789,6.59129864789
 02/03  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.0607565363,11.0607565363
 02/03  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,23.4787581556,23.4787581556
 02/03  18:00:00,57.1424098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.799097963,36.799097963
 02/03  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,47.4481436306,47.4481436306
 02/03  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,57.295080489,57.295080489
 02/03  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,61.568500685,61.568500685
 02/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,182.316953976,182.316953976
 02/04  08:00:00,16.8176822709,8.55835410101,0.0,0.0,3.6486507672,2.696510736,144.061963135,144.061963135
 02/04  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,123.819740394,123.819740394
 02/04  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,104.283070689,104.283070689
 02/04  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,89.125423301,89.125423301
 02/04  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,74.759280316,74.759280316
 02/04  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.4999579992,62.4999579992
 02/04  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.4800223477,53.4800223477
 02/04  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,50.840819561,50.840819561
 02/04  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.4323222312,49.4323222312
 02/04  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,48.9450048724,48.9450048724
 02/04  18:00:00,57.1424098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.3469596466,54.3469596466
 02/04  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,72.4924919334,72.4924919334
 02/04  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,79.5574083506,79.5574083506
 02/04  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,81.4789912947,81.4789912947
 02/04  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,91.4459057557,91.4459057557
 02/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,153.754853943,153.754853943
 02/05  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,115.638496749,115.638496749
 02/05  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,95.7989365708,95.7989365708
 02/05  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,88.1527373729,88.1527373729
 02/05  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,75.6401125926,75.6401125926
 02/05  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,65.5714258391,65.5714258391
 02/05  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,56.2434043761,56.2434043761
 02/05  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,53.6584042233,53.6584042233
 02/05  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,56.1440093468,56.1440093468
 02/05  18:00:00,36.2026453085,8.55835410101,0.0,0.0,14.5946030688,5.393021472,80.6601340787,80.6601340787
 02/05  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,95.3562888946,95.3562888946
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,179.840935258,179.840935258
 02/06  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,138.223717694,138.223717694
 02/06  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,118.423613627,118.423613627
 02/06  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,85.582817139,85.582817139
 02/06  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,70.3410181227,70.3410181227
 02/06  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.4960518752,52.4960518752
 02/06  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,42.0845036027,42.0845036027
 02/06  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.2186740945,36.2186740945
 02/06  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.0308708362,34.0308708362
 02/06  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.8741962092,36.8741962092
 02/06  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.6021280332,43.6021280332
 02/06  18:00:00,57.1424098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.4091312226,58.4091312226
 02/06  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,79.8233645581,79.8233645581
 02/06  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,103.698198627,103.698198627
 02/06  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,111.173468854,111.173468854
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  06:00:00,15.1173537937,0.0103545860965,0.0,0.0,1.8243253836,1.797673824,0.32325907833,0.32325907833
 02/07  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,189.911652534,189.911652534
 02/07  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,147.704421384,147.704421384
 02/07  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,128.465655555,128.465655555
 02/07  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,107.002689522,107.002689522
 02/07  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,99.8684276122,99.8684276122
 02/07  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,87.9536488122,87.9536488122
 02/07  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,83.3063555171,83.3063555171
 02/07  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,82.3342055711,82.3342055711
 02/07  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,78.9055237058,78.9055237058
 02/07  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.5691848323,73.5691848323
 02/07  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.3638188385,75.3638188385
 02/07  18:00:00,57.1424098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,80.4953943592,80.4953943592
 02/07  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,85.7180867228,85.7180867228
 02/07  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,93.0935293097,93.0935293097
 02/07  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,96.6860032342,96.6860032342
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  05:00:00,15.1174567192,0.0104575116264,0.0,0.0,1.8243253836,1.797673824,0.326861226509,0.326861226509
 02/08  06:00:00,15.1389983158,0.0319991082149,0.0,0.0,1.8243253836,1.797673824,0.989599890801,0.989599890801
 02/08  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,204.691043869,204.691043869
 02/08  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,163.062706012,163.062706012
 02/08  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,139.518373895,139.518373895
 02/08  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,121.136564129,121.136564129
 02/08  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,116.425930683,116.425930683
 02/08  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,102.527049662,102.527049662
 02/08  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,98.1763445154,98.1763445154
 02/08  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,96.3892232763,96.3892232763
 02/08  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,93.2791412917,93.2791412917
 02/08  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,95.0394830494,95.0394830494
 02/08  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,100.365412767,100.365412767
 02/08  18:00:00,55.2282432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,104.584990097,104.584990097
 02/08  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,115.583820362,115.583820362
 02/08  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,125.966200381,125.966200381
 02/08  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,123.550117171,123.550117171
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1324265044,0.0254272968087,0.0,0.0,1.8243253836,1.797673824,0.786588251669,0.786588251669
 02/09  04:00:00,15.1491514149,0.0421522073464,0.0,0.0,1.8243253836,1.797673824,1.30804366828,1.30804366828
 02/09  05:00:00,15.1611720537,0.0541728461474,0.0,0.0,1.8243253836,1.797673824,1.66952279281,1.66952279281
 02/09  06:00:00,15.2117766512,0.104777443623,0.0,0.0,1.8243253836,1.797673824,3.10130843315,3.10130843315
 02/09  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,218.82072926,218.82072926
 02/09  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,175.962153859,175.962153859
 02/09  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,156.014458008,156.014458008
 02/09  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,132.473159077,132.473159077
 02/09  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,124.170595734,124.170595734
 02/09  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,109.52685529,109.52685529
 02/09  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,97.8767358325,97.8767358325
 02/09  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,90.0870644351,90.0870644351
 02/09  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,86.2172938497,86.2172938497
 02/09  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,82.3988060896,82.3988060896
 02/09  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.9663267193,84.9663267193
 02/09  18:00:00,55.2282432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,91.1565759988,91.1565759988
 02/09  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,104.472258807,104.472258807
 02/09  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,114.605891455,114.605891455
 02/09  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,120.310054894,120.310054894
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.119070594,0.0120713863751,0.0,0.0,1.8243253836,1.797673824,0.376850398788,0.376850398788
 02/10  02:00:00,15.1597962317,0.0527970241145,0.0,0.0,1.8243253836,1.797673824,1.6260098581,1.6260098581
 02/10  03:00:00,15.2014397894,0.0944405817932,0.0,0.0,1.8243253836,1.797673824,2.82341064994,2.82341064994
 02/10  04:00:00,15.255384845,0.148385637356,0.0,0.0,1.8243253836,1.797673824,4.37452762425,4.37452762425
 02/10  05:00:00,15.2578855569,0.150886349303,0.0,0.0,1.8243253836,1.797673824,4.44950554268,4.44950554268
 02/10  06:00:00,15.2883887883,0.181389580723,0.0,0.0,1.8243253836,1.797673824,5.32360378441,5.32360378441
 02/10  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,227.501032114,227.501032114
 02/10  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,182.503122721,182.503122721
 02/10  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,157.182169252,157.182169252
 02/10  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,125.593621396,125.593621396
 02/10  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,112.945401042,112.945401042
 02/10  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,100.580182632,100.580182632
 02/10  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,91.0935520926,91.0935520926
 02/10  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.1494959738,84.1494959738
 02/10  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,85.0065360816,85.0065360816
 02/10  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,83.2123122041,83.2123122041
 02/10  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,86.0007258006,86.0007258006
 02/10  18:00:00,55.2282432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,91.6676827375,91.6676827375
 02/10  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,100.780657497,100.780657497
 02/10  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,111.548412158,111.548412158
 02/10  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,119.619148277,119.619148277
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  02:00:00,14.6758506796,0.0182699279705,0.0,0.0,1.8243253836,1.348255368,0.565796091486,0.565796091486
 02/11  03:00:00,14.6965466043,0.0389658527254,0.0,0.0,1.8243253836,1.348255368,1.20254645737,1.20254645737
 02/11  04:00:00,14.706216386,0.0486356343779,0.0,0.0,1.8243253836,1.348255368,1.50267536076,1.50267536076
 02/11  05:00:00,14.765816635,0.10823588343,0.0,0.0,1.8243253836,1.348255368,3.20819601332,3.20819601332
 02/11  06:00:00,14.7767245138,0.119143762152,0.0,0.0,1.8243253836,1.348255368,3.52038829423,3.52038829423
 02/11  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,226.346755418,226.346755418
 02/11  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,187.355552356,187.355552356
 02/11  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,164.973576513,164.973576513
 02/11  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,131.725762747,131.725762747
 02/11  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,105.970669471,105.970669471
 02/11  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,83.1158164383,83.1158164383
 02/11  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,70.4931611615,70.4931611615
 02/11  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,63.1380034861,63.1380034861
 02/11  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,61.0818538934,61.0818538934
 02/11  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,63.8869645485,63.8869645485
 02/11  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,65.3516238045,65.3516238045
 02/11  18:00:00,55.2282432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,80.6884131956,80.6884131956
 02/11  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,105.345849378,105.345849378
 02/11  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,122.720151994,122.720151994
 02/11  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,140.272993895,140.272993895
 02/11  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,155.952383516,155.952383516
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6982364249,0.0406556732778,0.0,0.0,1.8243253836,1.348255368,1.26006942381,1.26006942381
 02/12  03:00:00,14.708513078,0.0509323263628,0.0,0.0,1.8243253836,1.348255368,1.56723047573,1.56723047573
 02/12  04:00:00,14.7051239693,0.0475432177316,0.0,0.0,1.8243253836,1.348255368,1.46943890272,1.46943890272
 02/12  05:00:00,14.7133765306,0.0557957789904,0.0,0.0,1.8243253836,1.348255368,1.71785092629,1.71785092629
 02/12  06:00:00,14.7064070397,0.0488262881413,0.0,0.0,1.8243253836,1.348255368,1.50979901707,1.50979901707
 02/12  07:00:00,14.7772634263,0.119682674692,0.0,0.0,1.8243253836,1.348255368,3.53254173268,3.53254173268
 02/12  08:00:00,3.30648503829,0.133904286688,0.0,0.0,1.8243253836,1.348255368,3.93159282519,3.93159282519
 02/12  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,207.711804544,207.711804544
 02/12  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,152.098971295,152.098971295
