Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/12  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,122.158590761,122.158590761
 02/12  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,108.021850381,108.021850381
 02/12  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,81.3964567452,81.3964567452
 02/12  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,74.1320326047,74.1320326047
 02/12  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,68.7523315008,68.7523315008
 02/12  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,65.3578593112,65.3578593112
 02/12  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,65.6358757449,65.6358757449
 02/12  18:00:00,34.2884786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,96.2771174154,96.2771174154
 02/12  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,132.281513555,132.281513555
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1331426913,0.0261434837282,0.0,0.0,1.8243253836,1.797673824,0.807643108197,0.807643108197
 02/13  03:00:00,15.1525246952,0.0455254875623,0.0,0.0,1.8243253836,1.797673824,1.40847945687,1.40847945687
 02/13  04:00:00,15.2210843525,0.114085144929,0.0,0.0,1.8243253836,1.797673824,3.37014486747,3.37014486747
 02/13  05:00:00,15.236301144,0.129301936437,0.0,0.0,1.8243253836,1.797673824,3.81116121374,3.81116121374
 02/13  06:00:00,15.2907808949,0.183781687327,0.0,0.0,1.8243253836,1.797673824,5.38223122407,5.38223122407
 02/13  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,232.806800912,232.806800912
 02/13  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,189.665216029,189.665216029
 02/13  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,163.722850199,163.722850199
 02/13  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,132.112978563,132.112978563
 02/13  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,119.703761721,119.703761721
 02/13  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,103.855067304,103.855067304
 02/13  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,95.6122253382,95.6122253382
 02/13  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,91.5083554507,91.5083554507
 02/13  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,88.8211417321,88.8211417321
 02/13  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.6910094198,84.6910094198
 02/13  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,86.6876292272,86.6876292272
 02/13  18:00:00,55.2282432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,96.7120737465,96.7120737465
 02/13  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,101.213111453,101.213111453
 02/13  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,110.469107587,110.469107587
 02/13  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,117.076960178,117.076960178
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1316027825,0.0246035749064,0.0,0.0,1.8243253836,1.797673824,0.760867919676,0.760867919676
 02/14  03:00:00,15.1308660798,0.0238668722031,0.0,0.0,1.8243253836,1.797673824,0.738533830538,0.738533830538
 02/14  04:00:00,15.1330503179,0.0260511102501,0.0,0.0,1.8243253836,1.797673824,0.805954175279,0.805954175279
 02/14  05:00:00,15.1343897846,0.0273905769667,0.0,0.0,1.8243253836,1.797673824,0.848619698541,0.848619698541
 02/14  06:00:00,15.1299287004,0.0229294927891,0.0,0.0,1.8243253836,1.797673824,0.710029826595,0.710029826595
 02/14  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,194.109593706,194.109593706
 02/14  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,151.152507576,151.152507576
 02/14  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,131.893283204,131.893283204
 02/14  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,110.063603707,110.063603707
 02/14  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,100.092322649,100.092322649
 02/14  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,88.318877378,88.318877378
 02/14  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.2906482468,84.2906482468
 02/14  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,77.5753791215,77.5753791215
 02/14  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,72.5974914857,72.5974914857
 02/14  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,68.4249512664,68.4249512664
 02/14  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.9987183783,73.9987183783
 02/14  18:00:00,55.2282432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,81.8794610139,81.8794610139
 02/14  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,86.7886472142,86.7886472142
 02/14  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,94.1721804763,94.1721804763
 02/14  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,97.5263108856,97.5263108856
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,183.342718766,183.342718766
 02/15  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,143.612430096,143.612430096
 02/15  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,125.301715703,125.301715703
 02/15  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,100.463362242,100.463362242
 02/15  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,86.5642090337,86.5642090337
 02/15  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,61.5279600967,61.5279600967
 02/15  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,42.7355083058,42.7355083058
 02/15  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.4333394926,34.4333394926
 02/15  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.2418303255,26.2418303255
 02/15  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,20.1190480732,20.1190480732
 02/15  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,30.1851925856,30.1851925856
 02/15  18:00:00,55.2282432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.2364602818,46.2364602818
 02/15  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,67.1941078172,67.1941078172
 02/15  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,84.7672709534,84.7672709534
 02/15  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,90.372959933,90.372959933
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  05:00:00,15.1506271175,0.0436279099379,0.0,0.0,1.8243253836,1.797673824,1.35180129498,1.35180129498
 02/16  06:00:00,15.1657408284,0.0587416207882,0.0,0.0,1.8243253836,1.797673824,1.80674044314,1.80674044314
 02/16  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,219.930907008,219.930907008
 02/16  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,172.521153106,172.521153106
 02/16  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,134.562082774,134.562082774
 02/16  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,98.5051479778,98.5051479778
 02/16  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,82.8040858145,82.8040858145
 02/16  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,64.4832611551,64.4832611551
 02/16  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,61.3243360562,61.3243360562
 02/16  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.6328769417,57.6328769417
 02/16  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.7870705103,58.7870705103
 02/16  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,59.4305516711,59.4305516711
 02/16  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,59.9876143206,59.9876143206
 02/16  18:00:00,55.2282432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,68.5753516844,68.5753516844
 02/16  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,77.9327956971,77.9327956971
 02/16  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,89.4120535659,89.4120535659
 02/16  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,96.0537465677,96.0537465677
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  06:00:00,15.1341979641,0.0271987564567,0.0,0.0,1.8243253836,1.797673824,0.839657144887,0.839657144887
 02/17  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,207.955387913,207.955387913
 02/17  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,165.916190911,165.916190911
 02/17  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,141.406156583,141.406156583
 02/17  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,108.748920541,108.748920541
 02/17  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,89.2127192941,89.2127192941
 02/17  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,71.7099609358,71.7099609358
 02/17  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.3133653705,62.3133653705
 02/17  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.8849824495,55.8849824495
 02/17  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.2747881201,52.2747881201
 02/17  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,48.288436288,48.288436288
 02/17  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.1024620106,55.1024620106
 02/17  18:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,70.0250197481,70.0250197481
 02/17  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,90.0419967665,90.0419967665
 02/17  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,106.919517709,106.919517709
 02/17  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,110.102705242,110.102705242
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  04:00:00,14.682569087,0.0249883354175,0.0,0.0,1.8243253836,1.348255368,0.771897608978,0.771897608978
 02/18  05:00:00,14.6850048108,0.0274240592099,0.0,0.0,1.8243253836,1.348255368,0.846922637994,0.846922637994
 02/18  06:00:00,14.7025323148,0.0449515631593,0.0,0.0,1.8243253836,1.348255368,1.39385577692,1.39385577692
 02/18  07:00:00,21.3017681859,8.55835410101,0.0,0.0,1.8243253836,1.348255368,203.974574834,203.974574834
 02/18  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,158.166725751,158.166725751
 02/18  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,128.105159517,128.105159517
 02/18  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,85.0731015567,85.0731015567
 02/18  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.8194078044,52.8194078044
 02/18  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.9252904289,19.9252904289
 02/18  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.6740197824,2.6740197824
 02/18  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  18:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0154280086899,0.0154280086899
 02/18  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,13.3703249201,13.3703249201
 02/18  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,26.8789376335,26.8789376335
 02/18  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,31.6998529853,31.6998529853
 02/18  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,40.5467990184,40.5467990184
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,83.8080163182,83.8080163182
 02/19  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,47.0769267222,47.0769267222
 02/19  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,17.3937063805,17.3937063805
 02/19  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,1.29818570216,1.29818570216
 02/19  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  18:00:00,32.3743119751,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/19  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,109.9767013,109.9767013
 02/20  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,68.3827679206,68.3827679206
 02/20  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,43.1412361734,43.1412361734
 02/20  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,30.7606531709,30.7606531709
 02/20  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,13.8376795211,13.8376795211
 02/20  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,8.7410649222,8.7410649222
 02/20  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,10.3733891537,10.3733891537
 02/20  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,10.4997631061,10.4997631061
 02/20  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,12.0346272909,12.0346272909
 02/20  18:00:00,32.3743119751,8.55835410101,0.0,0.0,14.5946030688,5.393021472,35.7257508775,35.7257508775
 02/20  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,61.7312583088,61.7312583088
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,155.529648504,155.529648504
 02/21  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,111.130289632,111.130289632
 02/21  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,83.8904927403,83.8904927403
 02/21  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.578828565,51.578828565
 02/21  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.6403985828,26.6403985828
 02/21  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.4378767243,11.4378767243
 02/21  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.593384844829,0.593384844829
 02/21  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  16:00:00,49.5899186374,8.55835410101,0.104175423549,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  17:00:00,50.1037962239,8.55835410101,0.618053010109,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  18:00:00,53.3440774469,8.55835410101,0.0300008997447,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/21  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/21  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,39.1360455482,39.1360455482
 02/22  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,24.7444341923,24.7444341923
 02/22  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,9.42019856444,9.42019856444
 02/22  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.086754113056,0.086754113056
 02/22  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.24462485549,5.24462485549
 02/22  18:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.9060996853,15.9060996853
 02/22  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,29.0794001895,29.0794001895
 02/22  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,45.3063725907,45.3063725907
 02/22  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,54.7770157773,54.7770157773
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,182.935412843,182.935412843
 02/23  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,140.309055668,140.309055668
 02/23  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,113.419827001,113.419827001
 02/23  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,76.0883532276,76.0883532276
 02/23  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.7339100545,54.7339100545
 02/23  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,39.2656391526,39.2656391526
 02/23  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.4763604162,36.4763604162
 02/23  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.4472393527,33.4472393527
 02/23  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.5481877295,25.5481877295
 02/23  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.4201212066,17.4201212066
 02/23  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.9173632481,16.9173632481
 02/23  18:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,28.7996269961,28.7996269961
 02/23  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,53.5049945067,53.5049945067
 02/23  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,72.6128416462,72.6128416462
 02/23  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,74.924134501,74.924134501
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,190.46692774,190.46692774
 02/24  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,141.805751853,141.805751853
 02/24  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,105.033250526,105.033250526
 02/24  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,64.64491236,64.64491236
 02/24  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,47.8500897733,47.8500897733
 02/24  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,30.5669730043,30.5669730043
 02/24  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.2491628199,22.2491628199
 02/24  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.08731855982,8.08731855982
 02/24  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.286074816692,0.286074816692
 02/24  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.12271609451,6.12271609451
 02/24  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.2915935592,19.2915935592
 02/24  18:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.0960357951,31.0960357951
 02/24  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,45.4377891206,45.4377891206
 02/24  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,62.7776469913,62.7776469913
 02/24  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,75.1962755544,75.1962755544
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  06:00:00,14.6694221126,0.0118413610467,0.0,0.0,1.8243253836,1.348255368,0.368877704087,0.368877704087
 02/25  07:00:00,19.3876015193,8.55835410101,0.0,0.0,1.8243253836,1.348255368,204.684804042,204.684804042
 02/25  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,169.62203978,169.62203978
 02/25  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,143.425025741,143.425025741
 02/25  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,110.336745431,110.336745431
 02/25  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,90.760638146,90.760638146
 02/25  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,71.568273766,71.568273766
 02/25  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.5987402255,62.5987402255
 02/25  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.3056333827,57.3056333827
 02/25  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.8748498486,52.8748498486
 02/25  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.6238934853,51.6238934853
 02/25  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.2270988731,52.2270988731
 02/25  18:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,66.2477946635,66.2477946635
 02/25  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,92.2672906574,92.2672906574
 02/25  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,102.24889374,102.24889374
 02/25  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,108.314035443,108.314035443
 02/25  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,115.642920941,115.642920941
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,161.435581772,161.435581772
 02/26  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,91.9377382705,91.9377382705
 02/26  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,49.850027841,49.850027841
 02/26  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,27.3409200387,27.3409200387
 02/26  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,13.2103501935,13.2103501935
 02/26  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,5.38019046445,5.38019046445
 02/26  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.80785300823,3.80785300823
 02/26  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,10.2646057373,10.2646057373
 02/26  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,19.9810523694,19.9810523694
 02/26  18:00:00,30.4601453085,8.55835410101,0.0,0.0,14.5946030688,5.393021472,51.6012962818,51.6012962818
 02/26  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,72.3657861787,72.3657861787
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,57.71764346,57.71764346
 02/27  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,28.5317610322,28.5317610322
 02/27  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,11.6490034767,11.6490034767
 02/27  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  12:00:00,49.5584842125,8.55835410101,0.0727409987223,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  13:00:00,50.9638649422,8.55835410101,1.47812172836,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  14:00:00,53.3991766508,8.55835410101,3.913433437,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  15:00:00,54.3449758526,8.55835410101,4.85923263878,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  16:00:00,56.3823467799,8.55835410101,6.89660356605,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  17:00:00,55.8729581344,8.55835410101,6.38721492059,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  18:00:00,55.0964612253,8.55835410101,3.69655134484,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  19:00:00,50.558322932,8.55835410101,1.43236893176,0.0,21.8919046032,7.190695296,0.0,0.0
 02/27  20:00:00,49.2679778968,8.55835410101,0.142023896608,0.0,21.8919046032,7.190695296,0.0,0.0
 02/27  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,65.8993698594,65.8993698594
 02/28  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,54.9619408107,54.9619408107
 02/28  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,52.384852182,52.384852182
 02/28  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,42.1259228749,42.1259228749
 02/28  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.8201032948,34.8201032948
 02/28  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.4685249335,24.4685249335
 02/28  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.8030552822,19.8030552822
 02/28  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,23.9747244637,23.9747244637
 02/28  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,28.1319024,28.1319024
 02/28  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.8130924023,24.8130924023
 02/28  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.6143219081,19.6143219081
 02/28  18:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,23.6178712554,23.6178712554
 02/28  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,34.9577998117,34.9577998117
 02/28  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,45.1142868293,45.1142868293
 02/28  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,48.9213208514,48.9213208514
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,182.300541477,182.300541477
 03/01  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,118.969147039,118.969147039
 03/01  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,84.3346865132,84.3346865132
 03/01  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,45.4588839705,45.4588839705
 03/01  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,27.8835591183,27.8835591183
 03/01  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.6370752542,13.6370752542
 03/01  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.30640755134,4.30640755134
 03/01  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0746406434369,0.0746406434369
 03/01  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  18:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0996400481512,0.0996400481512
 03/01  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,7.63130814061,7.63130814061
 03/01  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,21.2462261874,21.2462261874
 03/01  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,31.4220104293,31.4220104293
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,111.807784027,111.807784027
 03/02  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,80.378254196,80.378254196
 03/02  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,59.694456097,59.694456097
 03/02  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.660663874,31.660663874
 03/02  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.0166073456,19.0166073456
 03/02  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.55489322248,6.55489322248
 03/02  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.4070853401,2.4070853401
 03/02  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.85085612711,1.85085612711
 03/02  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.749290128024,0.749290128024
 03/02  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.364281415538,0.364281415538
 03/02  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.69945072683,4.69945072683
 03/02  18:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.8243093444,19.8243093444
 03/02  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,34.4791537344,34.4791537344
 03/02  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.9550146506,48.9550146506
 03/02  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,60.326648805,60.326648805
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,183.025126202,183.025126202
 03/03  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,140.714435371,140.714435371
 03/03  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,110.540298309,110.540298309
 03/03  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.2399907792,73.2399907792
 03/03  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.7266555263,52.7266555263
 03/03  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.3125382252,33.3125382252
 03/03  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.7818059835,17.7818059835
 03/03  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.11852015917,5.11852015917
 03/03  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.56178316276,1.56178316276
 03/03  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.447088720198,0.447088720198
 03/03  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.66464645306,2.66464645306
 03/03  18:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.02202703828,8.02202703828
 03/03  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,25.2953486769,25.2953486769
 03/03  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,47.7167119984,47.7167119984
 03/03  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,70.1297470223,70.1297470223
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  07:00:00,17.4734348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,188.916103269,188.916103269
 03/04  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,140.567105962,140.567105962
 03/04  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,104.574141472,104.574141472
 03/04  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,66.8715804501,66.8715804501
 03/04  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.5314511616,43.5314511616
 03/04  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.2521895661,24.2521895661
 03/04  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.245782869,14.245782869
 03/04  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.84122762086,7.84122762086
 03/04  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.1248631983,7.1248631983
 03/04  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.14005568555,7.14005568555
 03/04  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,10.0250317681,10.0250317681
 03/04  18:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.1476524993,24.1476524993
 03/04  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,55.1013006495,55.1013006495
 03/04  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,81.1106706736,81.1106706736
 03/04  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,94.396308206,94.396308206
 03/04  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,105.44010049,105.44010049
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,120.039368713,120.039368713
 03/05  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,60.8248313002,60.8248313002
 03/05  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,25.8151502381,25.8151502381
