Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/05  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,5.25574604466,5.25574604466
 03/05  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  17:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  18:00:00,30.4601453085,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,5.3845909156,5.3845909156
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  07:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,186.265559601,186.265559601
 03/06  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,132.359580524,132.359580524
 03/06  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,86.0925342633,86.0925342633
 03/06  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,45.8531303269,45.8531303269
 03/06  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.6657423769,25.6657423769
 03/06  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.38756408605,6.38756408605
 03/06  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.645060438652,0.645060438652
 03/06  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  18:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.50878260269,2.50878260269
 03/06  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,19.433390133,19.433390133
 03/06  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,53.6959423831,53.6959423831
 03/06  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,71.2945411464,71.2945411464
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1191010096,0.0121018019557,0.0,0.0,1.8243253836,1.797673824,0.378245789181,0.378245789181
 03/07  06:00:00,15.1454420377,0.0384428301377,0.0,0.0,1.8243253836,1.797673824,1.18861625635,1.18861625635
 03/07  07:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,208.909571478,208.909571478
 03/07  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,141.691551255,141.691551255
 03/07  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,83.676546113,83.676546113
 03/07  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.0014442642,32.0014442642
 03/07  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.27533709612,6.27533709612
 03/07  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  15:00:00,49.6321168652,8.55835410101,0.146373651369,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  16:00:00,49.8431960621,8.55835410101,0.357452848288,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  17:00:00,49.602125331,8.55835410101,0.11638211717,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  18:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,7.74994154161,7.74994154161
 03/07  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,14.4482112549,14.4482112549
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  07:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,84.1948924585,84.1948924585
 03/08  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,45.2923933029,45.2923933029
 03/08  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,9.37693485042,9.37693485042
 03/08  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  11:00:00,50.0571019695,8.55835410101,0.57135875565,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  12:00:00,56.387774347,8.55835410101,6.90203113316,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  13:00:00,61.7291473122,8.55835410101,12.2434040983,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  14:00:00,65.1866861322,8.55835410101,15.7009429184,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  15:00:00,66.6799478708,8.55835410101,17.194204657,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  16:00:00,67.3207743513,8.55835410101,17.8350311375,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  17:00:00,66.4621815357,8.55835410101,16.9764383219,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  18:00:00,62.0511590039,8.55835410101,12.5654157901,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  19:00:00,53.8274373396,8.55835410101,4.70148333942,0.0,21.8919046032,7.190695296,0.0,0.0
 03/08  20:00:00,49.7783338438,8.55835410101,0.652379843573,0.0,21.8919046032,7.190695296,0.0,0.0
 03/08  21:00:00,44.5833376918,8.55835410101,0.00487137075823,0.0,18.243253836,6.291858384,0.0,0.0
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  07:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,25.5865197431,25.5865197431
 03/09  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,11.3146590163,11.3146590163
 03/09  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0474540684921,0.0474540684921
 03/09  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  11:00:00,50.9530664251,8.55835410101,1.46732321128,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  12:00:00,56.4672653015,8.55835410101,6.98152208767,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  13:00:00,59.6858312465,8.55835410101,10.2000880327,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  14:00:00,61.2829447824,8.55835410101,11.7972015686,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  15:00:00,62.2583261874,8.55835410101,12.7725829736,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  16:00:00,63.5928543084,8.55835410101,14.1071110946,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  17:00:00,63.3688491212,8.55835410101,13.8831059074,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  18:00:00,61.0601326962,8.55835410101,11.5743894823,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  19:00:00,56.5091651485,8.55835410101,7.38321114825,0.0,21.8919046032,7.190695296,0.0,0.0
 03/09  20:00:00,52.9581308039,8.55835410101,3.83217680364,0.0,21.8919046032,7.190695296,0.0,0.0
 03/09  21:00:00,46.2759344818,8.55835410101,1.69746816077,0.0,18.243253836,6.291858384,0.0,0.0
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  07:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,71.8437915391,71.8437915391
 03/10  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,44.9344469504,44.9344469504
 03/10  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,11.0755540358,11.0755540358
 03/10  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  13:00:00,49.6358273892,8.55835410101,0.150084175402,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  14:00:00,50.3613061848,8.55835410101,0.875562971018,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  15:00:00,50.9992300283,8.55835410101,1.5134868145,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  16:00:00,51.6833796951,8.55835410101,2.19763648126,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  17:00:00,50.5586017661,8.55835410101,1.07285855226,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  18:00:00,49.5873879407,8.55835410101,0.101644726848,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/10  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/10  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,6.60871780109,6.60871780109
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  07:00:00,15.5592681859,8.55835410101,0.0,0.0,1.8243253836,1.348255368,89.5773786054,89.5773786054
 03/11  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,66.6513327484,66.6513327484
 03/11  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,52.0424365065,52.0424365065
 03/11  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,35.1151849409,35.1151849409
 03/11  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.9045647128,16.9045647128
 03/11  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.176131411811,0.176131411811
 03/11  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  14:00:00,49.8396977782,8.55835410101,0.353954564397,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  15:00:00,50.361473257,8.55835410101,0.875730043232,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  16:00:00,49.7195098969,8.55835410101,0.233766683054,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  18:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.603186869013,0.603186869013
 03/11  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,12.9640951369,12.9640951369
 03/11  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,19.880250819,19.880250819
 03/11  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,8.79966666039,8.79966666039
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,72.9207845705,72.9207845705
 03/12  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,59.2677325561,59.2677325561
 03/12  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,52.3592180664,52.3592180664
 03/12  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,53.2841784022,53.2841784022
 03/12  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.3030157455,48.3030157455
 03/12  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.8005715521,48.8005715521
 03/12  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,43.4192636733,43.4192636733
 03/12  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,39.4971842676,39.4971842676
 03/12  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,38.498117742,38.498117742
 03/12  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,63.2493608243,63.2493608243
 03/12  18:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,79.9860901919,79.9860901919
 03/12  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,191.765760359,191.765760359
 03/13  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,157.829701275,157.829701275
 03/13  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,135.374651788,135.374651788
 03/13  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,99.9788170966,99.9788170966
 03/13  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.317476334,75.317476334
 03/13  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.7885037514,52.7885037514
 03/13  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.6271543974,43.6271543974
 03/13  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.7830584176,33.7830584176
 03/13  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.7325028166,25.7325028166
 03/13  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.418185412,19.418185412
 03/13  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,21.2386517595,21.2386517595
 03/13  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,27.882392452,27.882392452
 03/13  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,34.5481470485,34.5481470485
 03/13  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.9848971016,48.9848971016
 03/13  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,61.3174757599,61.3174757599
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,203.303510733,203.303510733
 03/14  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,166.789116796,166.789116796
 03/14  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,128.35880573,128.35880573
 03/14  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,80.7427837208,80.7427837208
 03/14  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.1639463799,54.1639463799
 03/14  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,28.3841819494,28.3841819494
 03/14  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.5785948602,16.5785948602
 03/14  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.24494488375,6.24494488375
 03/14  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.07727948394,1.07727948394
 03/14  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.285418015263,0.285418015263
 03/14  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.84346620283,3.84346620283
 03/14  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,8.68725959986,8.68725959986
 03/14  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,25.3926158424,25.3926158424
 03/14  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,38.3365291044,38.3365291044
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,127.462995644,127.462995644
 03/15  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,97.0950187607,97.0950187607
 03/15  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,77.7040963837,77.7040963837
 03/15  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.9717659027,37.9717659027
 03/15  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,9.64599584234,9.64599584234
 03/15  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  15:00:00,49.49124386,8.55835410101,0.00550064619604,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  16:00:00,49.6354090957,8.55835410101,0.14966588186,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  17:00:00,49.5419661084,8.55835410101,0.056222894608,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.252165050653,0.252165050653
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,63.7914172922,63.7914172922
 03/16  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,44.3549511627,44.3549511627
 03/16  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,27.8093570732,27.8093570732
 03/16  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.62254800382,3.62254800382
 03/16  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  14:00:00,49.4867168235,8.55835410101,0.000973609714214,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  15:00:00,49.4942327543,8.55835410101,0.00848954051051,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0590789447489,0.0590789447489
 03/16  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,6.09217072952,6.09217072952
 03/16  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,9.63255873231,9.63255873231
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,41.5862792542,41.5862792542
 03/17  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,40.6354670078,40.6354670078
 03/17  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,37.224178646,37.224178646
 03/17  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.9288117218,26.9288117218
 03/17  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.2679071794,31.2679071794
 03/17  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.4006021168,33.4006021168
 03/17  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,35.9759265387,35.9759265387
 03/17  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.2184676849,34.2184676849
 03/17  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.9845878458,32.9845878458
 03/17  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.624152642,25.624152642
 03/17  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.7235611614,26.7235611614
 03/17  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.0020442118,37.0020442118
 03/17  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,44.8194979372,44.8194979372
 03/17  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,57.3057170531,57.3057170531
 03/17  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,71.9466711872,71.9466711872
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.69760516,0.0400244084311,0.0,0.0,1.8243253836,1.348255368,1.23920314063,1.23920314063
 03/18  05:00:00,14.7152204673,0.057639715657,0.0,0.0,1.8243253836,1.348255368,1.77172713739,1.77172713739
 03/18  06:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,219.406172354,219.406172354
 03/18  07:00:00,16.8176822709,8.55835410101,0.0,0.0,3.6486507672,2.696510736,181.038622557,181.038622557
 03/18  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,160.947993563,160.947993563
 03/18  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,129.994340867,129.994340867
 03/18  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,102.805286262,102.805286262
 03/18  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,78.8769142385,78.8769142385
 03/18  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,67.0874143802,67.0874143802
 03/18  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.0791158951,57.0791158951
 03/18  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,45.4314446516,45.4314446516
 03/18  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.4860835871,38.4860835871
 03/18  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.276638146,37.276638146
 03/18  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.6215450662,43.6215450662
 03/18  18:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,64.8538658445,64.8538658445
 03/18  19:00:00,33.5693242959,8.55835410101,0.0,0.0,10.9459523016,4.49418456,78.7677478647,78.7677478647
 03/18  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,90.0949581291,90.0949581291
 03/18  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,105.080796858,105.080796858
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  06:00:00,14.6748325667,0.0172518151101,0.0,0.0,1.8243253836,1.348255368,0.53544997715,0.53544997715
 03/19  07:00:00,5.10340895392,0.0166615356509,0.0,0.0,1.8243253836,1.348255368,0.517312555098,0.517312555098
 03/19  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,185.706957174,185.706957174
 03/19  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,133.976814578,133.976814578
 03/19  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,99.0306590778,99.0306590778
 03/19  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,85.1437444964,85.1437444964
 03/19  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,66.9671465169,66.9671465169
 03/19  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,59.4089697217,59.4089697217
 03/19  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,56.3877794373,56.3877794373
 03/19  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,54.1816832788,54.1816832788
 03/19  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,52.7361281382,52.7361281382
 03/19  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,71.2963093274,71.2963093274
 03/19  18:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,78.7432104693,78.7432104693
 03/19  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,173.5407903,173.5407903
 03/20  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,135.142997767,135.142997767
 03/20  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,113.182688022,113.182688022
 03/20  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.5661217449,84.5661217449
 03/20  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,71.167937958,71.167937958
 03/20  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.5484752125,54.5484752125
 03/20  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,42.5186173343,42.5186173343
 03/20  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.319935322,36.319935322
 03/20  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,29.6209659594,29.6209659594
 03/20  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.0924563661,24.0924563661
 03/20  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,30.8781409186,30.8781409186
 03/20  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.6764489375,38.6764489375
 03/20  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,47.3141366356,47.3141366356
 03/20  19:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,61.0547979178,61.0547979178
 03/20  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,68.4192558886,68.4192558886
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,139.706307378,139.706307378
 03/21  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,107.643287306,107.643287306
 03/21  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,91.973659764,91.973659764
 03/21  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,66.6819582205,66.6819582205
 03/21  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,63.2248803694,63.2248803694
 03/21  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.4928845728,57.4928845728
 03/21  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.72531594,53.72531594
 03/21  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.1527363541,53.1527363541
 03/21  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.1515690727,52.1515690727
 03/21  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,47.4415475094,47.4415475094
 03/21  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.7839829077,49.7839829077
 03/21  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.6951194179,54.6951194179
 03/21  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,58.0541772473,58.0541772473
 03/21  19:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,69.6459065399,69.6459065399
 03/21  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,75.1929230008,75.1929230008
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,149.526421418,149.526421418
 03/22  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,115.147412557,115.147412557
 03/22  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,97.5442277247,97.5442277247
 03/22  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.6991645182,75.6991645182
 03/22  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,69.5930050636,69.5930050636
 03/22  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,60.9307489083,60.9307489083
 03/22  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.3411672091,58.3411672091
 03/22  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.0817630323,53.0817630323
 03/22  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,48.735832293,48.735832293
 03/22  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.9735804948,43.9735804948
 03/22  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,45.6628964162,45.6628964162
 03/22  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,50.4198808583,50.4198808583
 03/22  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,50.6337600492,50.6337600492
 03/22  19:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,54.9428963091,54.9428963091
 03/22  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,61.5980733432,61.5980733432
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,158.446515463,158.446515463
 03/23  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,119.228481479,119.228481479
 03/23  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,99.9722867067,99.9722867067
 03/23  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,71.5232071812,71.5232071812
 03/23  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.8349143676,52.8349143676
 03/23  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.0684923339,32.0684923339
 03/23  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.4954527103,14.4954527103
 03/23  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.78618110204,1.78618110204
 03/23  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  19:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,13.3225448228,13.3225448228
 03/23  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,35.0129903569,35.0129903569
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,139.236980906,139.236980906
 03/24  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,103.356775005,103.356775005
 03/24  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,80.7895616904,80.7895616904
 03/24  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,47.4518286495,47.4518286495
 03/24  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,23.0776897351,23.0776897351
 03/24  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.50100733135,1.50100733135
 03/24  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  15:00:00,49.8161116788,8.55835410101,0.330368464948,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  16:00:00,49.9486520681,8.55835410101,0.462908854311,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  17:00:00,49.6132809662,8.55835410101,0.12753775237,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  19:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,3.19829529934,3.19829529934
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,108.171384834,108.171384834
 03/25  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,79.5257090454,79.5257090454
 03/25  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,55.5389929592,55.5389929592
 03/25  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,26.8472115788,26.8472115788
 03/25  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.20201322074,3.20201322074
 03/25  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  12:00:00,49.6185695172,8.55835410101,0.132826303354,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  13:00:00,53.2028098501,8.55835410101,3.71706663627,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  14:00:00,53.4263019254,8.55835410101,3.94055871154,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  15:00:00,51.4022671106,8.55835410101,1.91652389679,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  16:00:00,50.7667720079,8.55835410101,1.28102879407,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  17:00:00,49.6814478678,8.55835410101,0.195704653947,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  18:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/25  19:00:00,33.5693242959,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,7.31790413098,7.31790413098
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,64.6913868654,64.6913868654
 03/26  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,35.8306670224,35.8306670224
 03/26  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,10.6389485401,10.6389485401
 03/26  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.95723348014,0.95723348014
 03/26  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  18:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/26  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
