Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,134.177179174,134.177179174
 03/27  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,91.0783320574,91.0783320574
 03/27  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,62.858068776,62.858068776
 03/27  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,35.9483479975,35.9483479975
 03/27  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,20.6274003943,20.6274003943
 03/27  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.23340734466,3.23340734466
 03/27  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  19:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,2.58403515066,2.58403515066
 03/27  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,12.8847784944,12.8847784944
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,108.096063963,108.096063963
 03/28  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,82.6001766552,82.6001766552
 03/28  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,60.7076123297,60.7076123297
 03/28  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.3001389309,31.3001389309
 03/28  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.6152488188,12.6152488188
 03/28  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.296177260535,0.296177260535
 03/28  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.778262349329,0.778262349329
 03/28  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.90817159071,3.90817159071
 03/28  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,9.16371516526,9.16371516526
 03/28  19:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,29.6166248717,29.6166248717
 03/28  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,40.8651867987,40.8651867987
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,140.851213779,140.851213779
 03/29  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,108.38998762,108.38998762
 03/29  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,87.3902266267,87.3902266267
 03/29  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.445253887,58.445253887
 03/29  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.4145578268,37.4145578268
 03/29  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.9577911705,13.9577911705
 03/29  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.52018373335,2.52018373335
 03/29  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/29  19:00:00,45.2976206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.36610539413,3.36610539413
 03/29  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,25.77461653,25.77461653
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,168.341008107,168.341008107
 03/30  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,123.670569835,123.670569835
 03/30  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,80.9167383583,80.9167383583
 03/30  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.2132560624,36.2132560624
 03/30  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.9389611677,19.9389611677
 03/30  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.54517034275,3.54517034275
 03/30  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.025289079169,0.025289079169
 03/30  19:00:00,45.2976206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,4.82828003067,4.82828003067
 03/30  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,21.3026856716,21.3026856716
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,142.546631564,142.546631564
 03/31  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,106.739737626,106.739737626
 03/31  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,83.9486092111,83.9486092111
 03/31  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.2760087956,55.2760087956
 03/31  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.4186774848,38.4186774848
 03/31  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.1933146154,18.1933146154
 03/31  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.91925688234,7.91925688234
 03/31  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.37399222591,1.37399222591
 03/31  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.236552393562,0.236552393562
 03/31  19:00:00,45.2976206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,11.6428938801,11.6428938801
 03/31  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,38.4944968875,38.4944968875
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,21.3017681859,8.55835410101,0.0,0.0,1.8243253836,1.348255368,37.7484913109,37.7484913109
 04/01  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,15.0914568892,15.0914568892
 04/01  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.786045407968,0.786045407968
 04/01  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/01  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  11:00:00,49.6272371613,8.55835410101,0.141493947528,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  12:00:00,50.2259717682,8.55835410101,0.740228554369,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  13:00:00,50.9324140134,8.55835410101,1.44667079961,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  14:00:00,51.7652125184,8.55835410101,2.27946930462,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  15:00:00,52.7758275272,8.55835410101,3.29008431335,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  16:00:00,53.4322388425,8.55835410101,3.94649562869,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  17:00:00,52.4759278478,8.55835410101,2.99018463399,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  18:00:00,33.1781072892,8.55835410101,0.0846409682297,0.0,18.243253836,6.291858384,0.0,0.0
 04/01  19:00:00,31.6551576293,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,31.3718525222,31.3718525222
 04/02  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,3.87625567002,3.87625567002
 04/02  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  12:00:00,38.3688640618,8.55835410101,0.727910061633,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  13:00:00,41.63366979,8.55835410101,3.99271578978,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  14:00:00,43.7018533965,8.55835410101,6.06089939632,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  15:00:00,45.3377588439,8.55835410101,7.6968048437,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  16:00:00,46.1892596109,8.55835410101,8.54830561067,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  17:00:00,35.7638362131,8.55835410101,7.2178575713,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  18:00:00,22.2858735526,8.55835410101,2.83487026922,0.0,7.2973015344,3.595347648,0.0,0.0
 04/02  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,122.362492689,122.362492689
 04/03  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,89.30353345,89.30353345
 04/03  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,52.9309118414,52.9309118414
 04/03  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.7918549798,18.7918549798
 04/03  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.0380524321,7.0380524321
 04/03  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.00177656020212,0.00177656020212
 04/03  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  15:00:00,49.5382853281,8.55835410101,0.0525421143179,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  16:00:00,49.5489136988,8.55835410101,0.0631704850037,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  19:00:00,45.2976206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.594358646228,0.594358646228
 04/03  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,6.8208077717,6.8208077717
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,91.0756973828,91.0756973828
 04/04  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,77.5335914661,77.5335914661
 04/04  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,70.5530194383,70.5530194383
 04/04  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.2404276027,55.2404276027
 04/04  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.9751010108,52.9751010108
 04/04  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.3335415874,46.3335415874
 04/04  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.7528023195,43.7528023195
 04/04  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.8259285017,43.8259285017
 04/04  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,45.3823518314,45.3823518314
 04/04  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,40.9273830669,40.9273830669
 04/04  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,41.2510983453,41.2510983453
 04/04  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,45.8793452688,45.8793452688
 04/04  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,49.9067061306,49.9067061306
 04/04  19:00:00,45.2976206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,57.8378351666,57.8378351666
 04/04  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,60.9178038721,60.9178038721
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,165.215223527,165.215223527
 04/05  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,125.162842348,125.162842348
 04/05  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,104.679096873,104.679096873
 04/05  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,74.1445260721,74.1445260721
 04/05  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.37160659,57.37160659
 04/05  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.8478982407,43.8478982407
 04/05  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,29.5153520509,29.5153520509
 04/05  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.1634046383,14.1634046383
 04/05  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.02871297032,4.02871297032
 04/05  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0801374487486,0.0801374487486
 04/05  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.027948701531,0.027948701531
 04/05  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.275560057172,0.275560057172
 04/05  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.68938773875,3.68938773875
 04/05  19:00:00,45.2976206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,22.0638619155,22.0638619155
 04/05  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,47.3010783273,47.3010783273
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,163.25518851,163.25518851
 04/06  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,117.805191034,117.805191034
 04/06  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,82.4276920101,82.4276920101
 04/06  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.1148658244,51.1148658244
 04/06  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.8575743467,33.8575743467
 04/06  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.0703527638,13.0703527638
 04/06  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.87162096131,2.87162096131
 04/06  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.00999338358235,0.00999338358235
 04/06  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,45.2976206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,4.76743938023,4.76743938023
 04/06  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,35.1469325353,35.1469325353
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,171.967236214,171.967236214
 04/07  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,117.851559143,117.851559143
 04/07  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,75.1928537714,75.1928537714
 04/07  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.2707252714,38.2707252714
 04/07  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.478190707,17.478190707
 04/07  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.732134250404,0.732134250404
 04/07  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,45.2976206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.984885292312,0.984885292312
 04/07  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,6.79093598678,6.79093598678
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,19.3876015193,8.55835410101,0.0,0.0,1.8243253836,1.348255368,90.6956358057,90.6956358057
 04/08  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,62.7216006211,62.7216006211
 04/08  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,42.1827982051,42.1827982051
 04/08  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,7.50958529793,7.50958529793
 04/08  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,49.643612588,8.55835410101,0.157869374185,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,50.8608688938,8.55835410101,1.37512568001,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,52.3077254843,8.55835410101,2.82198227044,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,52.9549190552,8.55835410101,3.46917584138,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,33.5904158249,8.55835410101,0.496949503839,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,31.6551576293,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,63.786197045,63.786197045
 04/09  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,49.4044885697,49.4044885697
 04/09  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,39.6366179387,39.6366179387
 04/09  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,36.1419623425,36.1419623425
 04/09  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,25.8191732295,25.8191732295
 04/09  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,23.8167023691,23.8167023691
 04/09  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,21.0585044624,21.0585044624
 04/09  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,19.1127320603,19.1127320603
 04/09  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,20.7736663698,20.7736663698
 04/09  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,37.090975692,37.090975692
 04/09  18:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,48.2385877934,48.2385877934
 04/09  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,137.045609059,137.045609059
 04/10  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,102.268205408,102.268205408
 04/10  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,84.6222525839,84.6222525839
 04/10  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.79611409,62.79611409
 04/10  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,50.7634685585,50.7634685585
 04/10  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.6347030836,36.6347030836
 04/10  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.1988474039,33.1988474039
 04/10  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.4376471019,22.4376471019
 04/10  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.8945179391,18.8945179391
 04/10  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.1982714845,13.1982714845
 04/10  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.57368321903,7.57368321903
 04/10  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.17029517424,8.17029517424
 04/10  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,15.2650074644,15.2650074644
 04/10  19:00:00,43.3834540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,33.2991588679,33.2991588679
 04/10  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,43.2696193032,43.2696193032
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,142.551767608,142.551767608
 04/11  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,105.393423432,105.393423432
 04/11  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,79.4975443373,79.4975443373
 04/11  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.0926784369,46.0926784369
 04/11  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,30.7963779342,30.7963779342
 04/11  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.4848295583,13.4848295583
 04/11  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.22985576904,3.22985576904
 04/11  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0957594478318,0.0957594478318
 04/11  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  19:00:00,43.3834540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,10.8342075002,10.8342075002
 04/11  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,34.9126905135,34.9126905135
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,159.204392433,159.204392433
 04/12  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,111.903812487,111.903812487
 04/12  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,72.8563823301,72.8563823301
 04/12  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.0300280493,37.0300280493
 04/12  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,21.2859765993,21.2859765993
 04/12  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.71658942875,3.71658942875
 04/12  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0131367950513,0.0131367950513
 04/12  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,49.5305890254,8.55835410101,0.0448458115655,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,49.6753787442,8.55835410101,0.189635530418,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,49.6822857868,8.55835410101,0.196542573021,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,37.6527993359,8.55835410101,0.0118453356649,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,43.3834540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.176316772618,0.176316772618
 04/12  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,7.54317212797,7.54317212797
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,158.967259063,158.967259063
 04/13  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,112.805316297,112.805316297
 04/13  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,70.752666499,70.752666499
 04/13  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.3851021857,33.3851021857
 04/13  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.72677348059,8.72677348059
 04/13  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,49.5545557374,8.55835410101,0.0688125235757,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,49.6117546337,8.55835410101,0.126011419878,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,49.5790077637,8.55835410101,0.0932645499132,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,43.3834540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,67.5186753982,67.5186753982
 04/14  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,48.3750101103,48.3750101103
 04/14  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,32.2952113986,32.2952113986
 04/14  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.18694921526,5.18694921526
 04/14  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  12:00:00,49.5628779729,8.55835410101,0.0771347591173,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,49.6055415257,8.55835410101,0.119798311929,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,43.3834540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.97697062622,3.97697062622
 04/14  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,12.0128955727,12.0128955727
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,17.4734348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,75.3482059295,75.3482059295
 04/15  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,51.2531866248,51.2531866248
 04/15  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,24.05028959,24.05028959
 04/15  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.147489183652,0.147489183652
 04/15  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  11:00:00,49.7413466915,8.55835410101,0.255603477714,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  12:00:00,51.3008208451,8.55835410101,1.81507763125,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  13:00:00,54.6656939742,8.55835410101,5.17995076037,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  14:00:00,55.0368164422,8.55835410101,5.55107322843,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  15:00:00,53.7609324691,8.55835410101,4.27518925529,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  16:00:00,55.5579078964,8.55835410101,6.07216468257,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  17:00:00,52.9815959539,8.55835410101,3.49585274004,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  18:00:00,33.6968040569,8.55835410101,0.603337735851,0.0,18.243253836,6.291858384,0.0,0.0
 04/15  19:00:00,29.8474099859,8.55835410101,0.106419023251,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,17.6596656973,17.6596656973
 04/16  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.560080913167,0.560080913167
 04/16  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  11:00:00,28.6105186655,8.55835410101,0.0645400236941,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  12:00:00,41.7611783601,8.55835410101,4.12022435984,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  13:00:00,40.685372728,8.55835410101,3.04441872783,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  14:00:00,44.5964605808,8.55835410101,6.95550658055,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  15:00:00,50.3504004647,8.55835410101,12.7094464645,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  16:00:00,49.2543858048,8.55835410101,11.6134318046,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  17:00:00,36.205720219,8.55835410101,7.65974157723,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  18:00:00,20.6839589731,8.55835410101,1.23295568966,0.0,7.2973015344,3.595347648,0.0,0.0
 04/16  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,12.8734538252,12.8734538252
 04/17  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,8.83410611883,8.83410611883
 04/17  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,1.01108149644,1.01108149644
 04/17  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  12:00:00,50.3478000061,8.55835410101,0.86205679225,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  13:00:00,54.1355948909,8.55835410101,4.6498516771,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  14:00:00,56.1807073522,8.55835410101,6.69496413836,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  15:00:00,58.9553627538,8.55835410101,9.46961954001,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,60.1915733143,8.55835410101,10.7058301005,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,58.6509861795,8.55835410101,9.16524296567,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  18:00:00,43.9152858776,8.55835410101,6.27433187742,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  19:00:00,46.9119871075,8.55835410101,3.52853310729,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  20:00:00,45.0361711877,8.55835410101,0.457704866733,0.0,18.243253836,6.291858384,0.0,0.0
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
