Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,66.9074689072,66.9074689072
 04/18  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,54.4176748756,54.4176748756
 04/18  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,40.8731019648,40.8731019648
 04/18  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.0927180825,22.0927180825
 04/18  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.8722356093,15.8722356093
 04/18  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.90787046756,5.90787046756
 04/18  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.57106003092,1.57106003092
 04/18  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.00457134301847,0.00457134301847
 04/18  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,2.02402919732,2.02402919732
 04/18  19:00:00,43.3834540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,10.118202766,10.118202766
 04/18  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,17.6399784974,17.6399784974
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,79.7100266932,79.7100266932
 04/19  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,57.7695117443,57.7695117443
 04/19  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,48.5298574803,48.5298574803
 04/19  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.5706466962,32.5706466962
 04/19  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.3258147263,24.3258147263
 04/19  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.6401393102,13.6401393102
 04/19  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.9213314463,14.9213314463
 04/19  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.527730287,11.527730287
 04/19  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.31118909514,7.31118909514
 04/19  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.8516898794,2.8516898794
 04/19  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.896704082109,0.896704082109
 04/19  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.59004828513,3.59004828513
 04/19  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,10.7016369325,10.7016369325
 04/19  19:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,21.2225750809,21.2225750809
 04/19  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,29.0213263402,29.0213263402
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,92.3696711964,92.3696711964
 04/20  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,66.7396121256,66.7396121256
 04/20  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,45.5633476005,45.5633476005
 04/20  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.8541249699,16.8541249699
 04/20  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,10.8612297844,10.8612297844
 04/20  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.80264886209,1.80264886209
 04/20  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,1.03022359219,1.03022359219
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,127.913962576,127.913962576
 04/21  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,76.7080197387,76.7080197387
 04/21  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,45.9611857798,45.9611857798
 04/21  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.9430393881,15.9430393881
 04/21  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.83676229547,1.83676229547
 04/21  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,49.5596269761,8.55835410101,0.0738837622604,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,50.0559070534,8.55835410101,0.570163839568,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,50.3442980228,8.55835410101,0.858554809026,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,50.1611080502,8.55835410101,0.675364836339,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,37.825418136,8.55835410101,0.184464135799,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,15.5592681859,8.55835410101,0.0,0.0,1.8243253836,1.348255368,103.027897068,103.027897068
 04/22  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,67.9029165734,67.9029165734
 04/22  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,44.7720519691,44.7720519691
 04/22  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,25.510834432,25.510834432
 04/22  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.1013539367,6.1013539367
 04/22  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  18:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,1.37012156511,1.37012156511
 04/22  19:00:00,27.8268242959,8.55835410101,0.0,0.0,10.9459523016,4.49418456,11.4416356245,11.4416356245
 04/22  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,20.8758466305,20.8758466305
 04/22  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,32.7823980628,32.7823980628
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,87.6332921346,87.6332921346
 04/23  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,58.7216244332,58.7216244332
 04/23  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,39.7804424944,39.7804424944
 04/23  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,26.2418245348,26.2418245348
 04/23  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,6.81104977856,6.81104977856
 04/23  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.528852808462,0.528852808462
 04/23  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,4.69298905837,4.69298905837
 04/23  18:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,19.1731367135,19.1731367135
 04/23  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,79.7337436461,79.7337436461
 04/24  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,54.0867908347,54.0867908347
 04/24  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,34.0571577989,34.0571577989
 04/24  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.80857121144,3.80857121144
 04/24  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  12:00:00,49.704924188,8.55835410101,0.2191809742,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  13:00:00,50.9372138445,8.55835410101,1.45147063069,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  14:00:00,53.1168950014,8.55835410101,3.6311517876,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  15:00:00,55.232284449,8.55835410101,5.74654123516,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  16:00:00,55.5963437219,8.55835410101,6.11060050805,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  17:00:00,54.9152390082,8.55835410101,5.42949579442,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  18:00:00,41.2066850718,8.55835410101,3.56573107156,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  19:00:00,41.9618776024,8.55835410101,0.492590268868,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,75.2895072129,75.2895072129
 04/25  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,39.6264034907,39.6264034907
 04/25  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,10.586652396,10.586652396
 04/25  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  11:00:00,49.5275268171,8.55835410101,0.0417836032575,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  12:00:00,51.0097354762,8.55835410101,1.52399226241,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  13:00:00,53.8781119601,8.55835410101,4.39236874626,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  14:00:00,55.6002729204,8.55835410101,6.11452970662,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  15:00:00,58.191959644,8.55835410101,8.70621643021,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,57.8654799381,8.55835410101,8.37973672429,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,55.2966023617,8.55835410101,5.81085914788,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,40.7665635217,8.55835410101,3.12560952146,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  19:00:00,41.932901588,8.55835410101,0.463614254473,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,30.339523704,30.339523704
 04/26  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,23.4606737945,23.4606737945
 04/26  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,6.92363808925,6.92363808925
 04/26  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  11:00:00,49.6254259273,8.55835410101,0.139682713488,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  12:00:00,52.9308991396,8.55835410101,3.4451559258,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  13:00:00,58.6152130184,8.55835410101,9.12946980461,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  14:00:00,62.4506221476,8.55835410101,12.9648789338,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,63.7991664755,8.55835410101,14.3134232617,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,64.4063296185,8.55835410101,14.9205864047,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,63.4601382134,8.55835410101,13.9743949996,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,48.4511923173,8.55835410101,10.8102383171,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,48.5137801374,8.55835410101,7.04449280383,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  20:00:00,45.4996842093,8.55835410101,0.921217888261,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,87.1865186607,87.1865186607
 04/27  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,69.5395051284,69.5395051284
 04/27  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,59.3509278412,59.3509278412
 04/27  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.3521573941,43.3521573941
 04/27  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.0085355438,36.0085355438
 04/27  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.6696122685,25.6696122685
 04/27  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.8087046437,18.8087046437
 04/27  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.24575264566,8.24575264566
 04/27  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.920903415436,0.920903415436
 04/27  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  19:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,5.62111258311,5.62111258311
 04/27  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,13.7579013344,13.7579013344
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,124.51709174,124.51709174
 04/28  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,86.0970237784,86.0970237784
 04/28  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,59.8566319632,59.8566319632
 04/28  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.0868470841,31.0868470841
 04/28  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,20.590233016,20.590233016
 04/28  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.36975592257,7.36975592257
 04/28  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.84158567285,1.84158567285
 04/28  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0663830207626,0.0663830207626
 04/28  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  19:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.916366030034,0.916366030034
 04/28  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,16.395676634,16.395676634
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,13.6451015193,8.55835410101,0.0,0.0,1.8243253836,1.348255368,122.063303882,122.063303882
 04/29  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,81.8731211377,81.8731211377
 04/29  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,55.6878721807,55.6878721807
 04/29  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,22.1358656999,22.1358656999
 04/29  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.18929234345,1.18929234345
 04/29  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  14:00:00,49.5687844116,8.55835410101,0.083041197808,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,49.9151918033,8.55835410101,0.42944858951,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,50.2088495844,8.55835410101,0.723106370588,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,50.1173122486,8.55835410101,0.631569034756,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,33.0958278348,8.55835410101,0.00236151383308,0.0,18.243253836,6.291858384,0.0,0.0
 04/29  19:00:00,27.8268242959,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,5.91072589256,5.91072589256
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,53.0123237804,53.0123237804
 04/30  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,28.5527185666,28.5527185666
 04/30  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,11.0897185137,11.0897185137
 04/30  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.895307698356,0.895307698356
 04/30  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/30  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,33.7958378023,33.7958378023
 05/01  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,20.7512378155,20.7512378155
 05/01  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,10.694123436,10.694123436
 05/01  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0665911308818,0.0665911308818
 05/01  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  19:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,41.0546198087,41.0546198087
 05/02  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,23.3774311256,23.3774311256
 05/02  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,6.5099295613,6.5099295613
 05/02  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  12:00:00,49.891432751,8.55835410101,0.405689537218,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  13:00:00,53.353609917,8.55835410101,3.86786670321,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,57.1928063142,8.55835410101,7.70706310037,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,58.625589598,8.55835410101,9.1398463842,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,54.1217161164,8.55835410101,4.63597290261,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,50.4330290797,8.55835410101,0.947285865842,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,37.7453583951,8.55835410101,0.104404394887,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,55.2351197398,55.2351197398
 05/03  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,36.1097712582,36.1097712582
 05/03  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,14.2788369548,14.2788369548
 05/03  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  11:00:00,50.5850966584,8.55835410101,1.09935344457,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,54.3008886586,8.55835410101,4.81514544475,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,57.7654788643,8.55835410101,8.27973565053,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,58.7694994176,8.55835410101,9.28375620379,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,58.9070171099,8.55835410101,9.42127389613,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,58.4818704705,8.55835410101,8.99612725673,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,58.362006434,8.55835410101,8.87626322017,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,41.8846015054,8.55835410101,4.24364750518,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,40.0474149533,8.55835410101,0.492294286466,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,44.6068440691,8.55835410101,0.0283777480537,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,21.5287717549,21.5287717549
 05/04  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,9.71376619268,9.71376619268
 05/04  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.123938604776,0.123938604776
 05/04  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,49.5822595063,8.55835410101,0.0965162925325,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,50.2041462456,8.55835410101,0.718403031801,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,51.3930118787,8.55835410101,1.90726866493,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,51.7262327669,8.55835410101,2.24048955304,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,50.568982475,8.55835410101,1.08323926116,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,38.0296011339,8.55835410101,0.388647133695,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,39.5590995804,8.55835410101,0.00397891351499,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,17.1833836081,17.1833836081
 05/05  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,6.36231138654,6.36231138654
 05/05  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0897310991363,0.0897310991363
 05/05  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,49.5753294061,8.55835410101,0.0895861923035,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,49.8474934011,8.55835410101,0.361750187303,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,50.2226737399,8.55835410101,0.736930526106,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,50.3277896134,8.55835410101,0.842046399597,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,50.0271777598,8.55835410101,0.54143454596,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,37.693865391,8.55835410101,0.0529113907626,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,11.7309348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,28.351943823,28.351943823
 05/06  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,16.5686113058,16.5686113058
 05/06  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,5.01239962725,5.01239962725
 05/06  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/06  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,49.5439737126,8.55835410101,0.058230498759,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,49.9084276634,8.55835410101,0.42268444959,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,52.6566972867,8.55835410101,3.17095407284,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,55.4638323795,8.55835410101,5.97808916566,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,58.1130833579,8.55835410101,8.62734014404,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,59.4327674715,8.55835410101,9.94702425773,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,56.8159822955,8.55835410101,7.33023908164,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,34.7209372883,8.55835410101,1.62747096732,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,26.1390012625,8.55835410101,0.226343633244,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,19.3079880026,19.3079880026
 05/07  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,2.98991932022,2.98991932022
 05/07  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  12:00:00,37.6654945259,8.55835410101,0.0245405257169,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,37.6717477427,8.55835410101,0.0307937425282,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,18.2977433511,18.2977433511
 05/08  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,9.03446928557,9.03446928557
 05/08  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,1.6390432617,1.6390432617
 05/08  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,49.6202249209,8.55835410101,0.134481707061,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,49.5864419821,8.55835410101,0.100698768335,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  19:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,42.8426871255,42.8426871255
 05/09  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,26.9687483867,26.9687483867
 05/09  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,14.5368248482,14.5368248482
 05/09  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.447340903683,0.447340903683
 05/09  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
