Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/10  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,38.8212515043,38.8212515043
 05/10  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,23.3419342921,23.3419342921
 05/10  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,9.24006766646,9.24006766646
 05/10  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.214842145691,0.214842145691
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,56.9591288285,56.9591288285
 05/11  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,41.1285643727,41.1285643727
 05/11  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,32.7942560854,32.7942560854
 05/11  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.1767703979,16.1767703979
 05/11  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.584183377,12.584183377
 05/11  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.35048631808,6.35048631808
 05/11  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.55618234268,4.55618234268
 05/11  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.22257933083,4.22257933083
 05/11  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.04382425014,3.04382425014
 05/11  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.570788419591,0.570788419591
 05/11  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.89742358789,1.89742358789
 05/11  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.70024075401,3.70024075401
 05/11  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,6.48961151234,6.48961151234
 05/11  19:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,14.5337940892,14.5337940892
 05/11  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,18.4984496993,18.4984496993
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,69.2269918743,69.2269918743
 05/12  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,50.3999697407,50.3999697407
 05/12  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,38.4903758246,38.4903758246
 05/12  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,21.1909341225,21.1909341225
 05/12  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.6874065375,16.6874065375
 05/12  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.65713298334,8.65713298334
 05/12  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.47813493705,6.47813493705
 05/12  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.5351872812,5.5351872812
 05/12  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.42737708809,5.42737708809
 05/12  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.33474556488,3.33474556488
 05/12  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.5705112303,8.5705112303
 05/12  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.765960104,16.765960104
 05/12  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,20.9258762245,20.9258762245
 05/12  19:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,29.0144336579,29.0144336579
 05/12  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,32.1482017261,32.1482017261
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,11.7309348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,92.9186002246,92.9186002246
 05/13  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,66.9342665798,66.9342665798
 05/13  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,52.4736718824,52.4736718824
 05/13  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,34.3141107186,34.3141107186
 05/13  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.5523751111,19.5523751111
 05/13  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.29183716781,7.29183716781
 05/13  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.71324223219,2.71324223219
 05/13  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0425575018018,0.0425575018018
 05/13  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  18:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/13  19:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.380843083171,0.380843083171
 05/13  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,7.41247743996,7.41247743996
 05/13  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,23.5869005901,23.5869005901
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,82.9011883756,82.9011883756
 05/14  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,51.5689497335,51.5689497335
 05/14  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,30.0615987235,30.0615987235
 05/14  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,12.9555979389,12.9555979389
 05/14  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  15:00:00,37.653273499,8.55835410101,0.0123194988132,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  16:00:00,38.1802358633,8.55835410101,0.539281863051,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,28.9157221141,8.55835410101,0.369743472237,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  18:00:00,19.6358456141,8.55835410101,0.184842330678,0.0,7.2973015344,3.595347648,0.0,0.0
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,84.6114217451,84.6114217451
 05/15  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,47.4282832918,47.4282832918
 05/15  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,13.1288959022,13.1288959022
 05/15  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  11:00:00,49.9135252512,8.55835410101,0.427782037337,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  12:00:00,51.6049214228,8.55835410101,2.11917820894,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,53.8799536109,8.55835410101,4.3942103971,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,58.5298283378,8.55835410101,9.04408512394,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,62.4076727134,8.55835410101,12.9219294996,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,65.5210782036,8.55835410101,16.0353349898,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,66.9376643289,8.55835410101,17.4519211151,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,53.282282179,8.55835410101,15.6413281788,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,47.804714174,8.55835410101,10.1637601738,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  20:00:00,47.6587912571,8.55835410101,3.08032493606,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,10.1286267807,10.1286267807
 05/16  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.017343268301,0.017343268301
 05/16  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  09:00:00,50.4996424162,8.55835410101,1.01389920238,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  10:00:00,53.6230391498,8.55835410101,4.13729593598,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  11:00:00,57.9441975567,8.55835410101,8.45845434291,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,60.9784564106,8.55835410101,11.4927131968,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,65.8215137031,8.55835410101,16.3357704893,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,71.1369031848,8.55835410101,21.651159971,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,74.3476032342,8.55835410101,24.8618600204,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,75.4044346708,8.55835410101,25.918691457,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,75.5657882876,8.55835410101,26.0800450738,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,61.1108712348,8.55835410101,23.4699172346,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,55.2002668234,8.55835410101,17.5593128232,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,56.6583922648,8.55835410101,12.0799259438,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  09:00:00,53.5672188606,8.55835410101,4.0814756468,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  10:00:00,57.7753356929,8.55835410101,8.28959247904,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  11:00:00,61.5535997531,8.55835410101,12.0678565392,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,65.9173998613,8.55835410101,16.4316566474,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,69.1053696371,8.55835410101,19.6196264233,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,68.7569968121,8.55835410101,19.2712535982,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,70.8485978155,8.55835410101,21.3628546017,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,71.918905106,8.55835410101,22.4331618922,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,71.8007514412,8.55835410101,22.3150082274,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,57.9637903006,8.55835410101,20.3228363004,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,51.1511089054,8.55835410101,13.5101549052,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,51.5237567436,8.55835410101,6.94529042262,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,1.5060641676,1.5060641676
 05/18  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  09:00:00,50.5838376238,8.55835410101,1.09809441002,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  10:00:00,56.5440113969,8.55835410101,7.05826818311,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  11:00:00,61.8022246951,8.55835410101,12.3164814813,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,64.5110827847,8.55835410101,15.0253395709,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,66.5669575374,8.55835410101,17.0812143236,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,69.6824138881,8.55835410101,20.1966706743,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,73.08390139,8.55835410101,23.5981581762,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,73.9521922338,8.55835410101,24.46644902,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,71.923889219,8.55835410101,22.4381460052,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,57.2419829357,8.55835410101,19.6010289355,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,52.5396993371,8.55835410101,14.8987453369,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,53.8431484917,8.55835410101,9.26468217064,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  08:00:00,33.3081631331,8.55835410101,0.214696812099,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  09:00:00,58.1572875711,8.55835410101,8.67154435731,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  10:00:00,63.7452439069,8.55835410101,14.2595006931,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,70.0581835602,8.55835410101,20.5724403463,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,75.0619712375,8.55835410101,25.5762280237,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,78.1498485139,8.55835410101,28.6641053001,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,80.0193488499,8.55835410101,30.5336056361,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,82.2219504207,8.55835410101,32.7362072069,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,81.5708512011,8.55835410101,32.0851079873,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,78.9315578784,8.55835410101,29.4458146646,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,64.0817036967,8.55835410101,26.4407496965,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,58.8984278971,8.55835410101,21.2574738969,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,57.5677130049,8.55835410101,12.9892466839,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,11.7309348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  08:00:00,24.101835541,8.55835410101,0.103344578414,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  09:00:00,45.8621565747,8.55835410101,8.2212025745,0.0,21.8919046032,7.190695296,0.0,0.0
 05/20  10:00:00,66.1936628051,8.55835410101,16.7079195913,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  11:00:00,71.1883469527,8.55835410101,21.7026037389,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,73.6198322599,8.55835410101,24.1340890461,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,74.3796848002,8.55835410101,24.8939415864,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,78.1376834364,8.55835410101,28.6519402226,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,80.9035991909,8.55835410101,31.4178559771,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,82.6180234559,8.55835410101,33.1322802421,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,80.666622021,8.55835410101,31.1808788072,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,55.4691216926,8.55835410101,22.3756553716,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,41.3415108463,8.55835410101,17.3430198837,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  20:00:00,48.0772256452,8.55835410101,12.5937346826,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  21:00:00,32.4676687267,8.55835410101,6.07915312251,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  09:00:00,14.9148545729,8.55835410101,0.0113389686572,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  10:00:00,30.6794496138,8.55835410101,2.13347097198,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  11:00:00,31.4561599387,8.55835410101,2.91018129687,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  12:00:00,41.7725377192,8.55835410101,4.131583719,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,46.6514161374,8.55835410101,9.0104621372,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,52.1410822608,8.55835410101,14.5001282606,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,54.0974066496,8.55835410101,16.4564526494,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,54.9181532728,8.55835410101,17.2771992726,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,43.9134863974,8.55835410101,15.3675077555,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,31.3933626887,8.55835410101,11.9423594053,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,26.4795088098,26.4795088098
 05/22  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,8.22717504427,8.22717504427
 05/22  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.016210791248,0.016210791248
 05/22  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,49.7938857663,8.55835410101,0.308142552499,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,51.5921405001,8.55835410101,2.10639728627,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,54.5694876626,8.55835410101,5.08374444876,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,56.4450836481,8.55835410101,6.95934043424,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,57.9615608384,8.55835410101,8.47581762456,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,57.9821477899,8.55835410101,8.49640457613,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,56.6182955304,8.55835410101,7.13255231657,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,43.3102025182,8.55835410101,5.669248518,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,40.5257821867,8.55835410101,2.88482818645,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,45.2073086181,8.55835410101,0.628842297087,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,31.517147155,31.517147155
 05/23  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,19.7057889508,19.7057889508
 05/23  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,7.78140297417,7.78140297417
 05/23  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,49.5383975548,8.55835410101,0.0526543409361,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,49.7312111313,8.55835410101,0.245467917503,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,49.7228365201,8.55835410101,0.23709330626,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,37.8363971664,8.55835410101,0.195443166228,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,37.6464290042,8.55835410101,0.00547500400868,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,42.6642996543,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,51.6396780473,51.6396780473
 05/24  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,21.1257218354,21.1257218354
 05/24  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,1.03405886836,1.03405886836
 05/24  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,50.1313053555,8.55835410101,0.645562141672,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,51.7678994797,8.55835410101,2.28215626593,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,52.8454460952,8.55835410101,3.3597028814,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,53.2602595641,8.55835410101,3.77451635024,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,52.8022880203,8.55835410101,3.31654480644,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,53.1191277676,8.55835410101,3.6333845538,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,41.3628209981,8.55835410101,3.72186699786,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,38.808763425,8.55835410101,1.16780942478,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,42.7628747389,8.55835410101,0.0985750845207,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,7.48662724355,7.48662724355
 05/25  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0804756295147,0.0804756295147
 05/25  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  10:00:00,50.7560334591,8.55835410101,1.27029024528,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  11:00:00,58.5779137999,8.55835410101,9.09217058608,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,64.3871337411,8.55835410101,14.9013905273,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,69.7579972455,8.55835410101,20.2722540317,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,73.634855893,8.55835410101,24.1491126792,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,75.2421451805,8.55835410101,25.7564019666,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,73.7935240454,8.55835410101,24.3077808316,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,72.0730201249,8.55835410101,22.5872769111,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,58.5314678076,8.55835410101,20.8905138074,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,55.0438616472,8.55835410101,17.402907647,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,55.7216151653,8.55835410101,13.0573155109,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  09:00:00,52.4678023091,8.55835410101,2.98205909533,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  10:00:00,56.1745383562,8.55835410101,6.68879514242,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  11:00:00,60.4465243794,8.55835410101,10.9607811656,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,64.0552125942,8.55835410101,14.5694693804,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,66.3781625935,8.55835410101,16.8924193797,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,67.5573501907,8.55835410101,18.0716069769,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,68.6174518612,8.55835410101,19.1317086474,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,67.9868427,8.55835410101,18.5010994862,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,65.554911785,8.55835410101,16.0691685712,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,50.4515634199,8.55835410101,12.8106094197,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,46.7457378075,8.55835410101,9.10478380725,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,48.0837714729,8.55835410101,5.4194718186,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,11.7309348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,2.45360965266,2.45360965266
 05/27  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0618444705877,0.0618444705877
 05/27  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,49.5733552979,8.55835410101,0.0876120841183,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,50.1504196191,8.55835410101,0.664676405288,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,50.73314318,8.55835410101,1.24739996622,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,50.4633964908,8.55835410101,0.977653276949,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,50.213872101,8.55835410101,0.728128887153,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,50.3488010882,8.55835410101,0.86305787443,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,49.8615003158,8.55835410101,0.375757102009,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,33.5693242959,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,5.40880538541,5.40880538541
 05/28  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/28  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,39.1654741904,8.55835410101,1.52452019022,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,42.0234693206,8.55835410101,4.38251532043,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,43.8455360602,8.55835410101,6.20458206003,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,45.1738209871,8.55835410101,7.5328669869,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,45.8360689979,8.55835410101,8.19511499768,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,34.3770741596,8.55835410101,5.83109551775,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,23.338928911,8.55835410101,3.88792562755,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.71849437628,0.71849437628
 05/29  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  11:00:00,30.7154391044,8.55835410101,2.16946046258,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  12:00:00,45.6879493115,8.55835410101,8.04699531124,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  13:00:00,47.8717221383,8.55835410101,10.2307681381,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,49.426026266,8.55835410101,11.7850722658,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,52.9033077846,8.55835410101,15.2623537844,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,55.9098749588,8.55835410101,18.2689209586,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,44.9970564275,8.55835410101,16.4510777857,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,32.0395513992,8.55835410101,12.5885481158,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  08:00:00,34.3399877269,8.55835410101,1.24652140587,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  09:00:00,63.2708155956,8.55835410101,13.7850723818,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  10:00:00,67.4904879285,8.55835410101,18.0047447147,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,72.2453379243,8.55835410101,22.7595947105,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,74.9005408005,8.55835410101,25.4147975866,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,76.2589754563,8.55835410101,26.7732322425,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,76.5037277082,8.55835410101,27.0179844944,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,77.1855125707,8.55835410101,27.6997693569,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,76.4000031099,8.55835410101,26.9142598961,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,74.6669465146,8.55835410101,25.1812033008,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,60.7644086526,8.55835410101,23.1234546523,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,56.7342643654,8.55835410101,19.0933103652,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,57.4390771943,8.55835410101,14.77477754,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  08:00:00,36.9406949669,8.55835410101,3.84722864587,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  09:00:00,63.7758579623,8.55835410101,14.2901147485,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  10:00:00,67.7419316887,8.55835410101,18.2561884749,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,72.9207663838,8.55835410101,23.4350231699,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,76.7058966519,8.55835410101,27.2201534381,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,79.994836839,8.55835410101,30.5090936252,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,82.2054011621,8.55835410101,32.7196579482,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,84.5284578127,8.55835410101,35.0427145989,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,83.6590587937,8.55835410101,34.1733155799,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,80.7427317932,8.55835410101,31.2569885794,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,66.064978707,8.55835410101,28.4240247068,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,61.3502112318,8.55835410101,23.7092572316,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,62.4376758279,8.55835410101,19.7733761736,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,12.4370877432,8.55835410101,0.25673443456,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  07:00:00,22.8562291532,8.55835410101,3.40522586976,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  08:00:00,41.6746183846,8.55835410101,8.58115206359,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  09:00:00,64.84264956,8.55835410101,15.3569063462,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,68.3367832038,8.55835410101,18.85103999,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,72.0617332749,8.55835410101,22.575990061,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,74.0945357322,8.55835410101,24.6087925183,0.0,32.8378569048,8.089532208,0.0,0.0
