Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,11.7309348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  07:00:00,18.2476955099,8.55835410101,3.34417990565,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  08:00:00,35.5856752391,8.55835410101,11.5871842765,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,58.7666630071,8.55835410101,21.1257090069,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,77.5872037616,8.55835410101,28.1014605478,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,83.0329571858,8.55835410101,33.547213972,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,83.9458660721,8.55835410101,34.4601228583,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,86.0787501903,8.55835410101,36.5930069765,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,88.4691563459,8.55835410101,38.9834131321,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,89.8075278591,8.55835410101,40.3217846453,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,91.5948093114,8.55835410101,42.1090660976,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,89.8414558538,8.55835410101,40.35571264,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,67.6444249884,8.55835410101,34.5509586674,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,54.4119708642,8.55835410101,30.4134799016,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,56.4098843322,8.55835410101,24.7547267029,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,44.453363622,8.55835410101,18.0648480178,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,22.953847398,8.55835410101,8.05033179379,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,31.3639831154,8.55835410101,16.4604675112,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,51.1936008739,8.55835410101,22.6476222321,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,54.2520329699,8.55835410101,25.7060543281,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,68.3289344414,8.55835410101,30.6879804412,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,69.7720334906,8.55835410101,32.1310794904,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,71.8460586195,8.55835410101,34.2051046193,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,73.2965031656,8.55835410101,35.6555491654,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,74.8624819242,8.55835410101,37.221527924,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,64.9280521157,8.55835410101,36.3820734739,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,50.0800027074,8.55835410101,30.628999424,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,20.177396599,8.55835410101,7.99704329034,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,31.0994474973,8.55835410101,11.6484442139,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,49.1889044393,8.55835410101,16.0954381183,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,73.5240870465,8.55835410101,24.0383438327,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,80.2686793166,8.55835410101,30.7829361028,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,85.1546950609,8.55835410101,35.6689518471,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,87.9868535475,8.55835410101,38.5011103337,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,89.4808936788,8.55835410101,39.995150465,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,90.243912272,8.55835410101,40.7581690582,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,94.6935835915,8.55835410101,45.2078403777,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,95.8445660115,8.55835410101,46.3588227977,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,93.1920471292,8.55835410101,43.7063039154,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,77.371850179,8.55835410101,39.7308961788,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,64.5528816508,8.55835410101,26.9119276506,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,58.1321365966,8.55835410101,17.3820036089,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,13.8651283165,8.55835410101,1.68477500787,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  07:00:00,23.8341801912,8.55835410101,4.38317690783,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,41.4880533259,8.55835410101,8.39458700488,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,65.8046023822,8.55835410101,16.3188591684,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,71.2702001764,8.55835410101,21.7844569626,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,79.6081475835,8.55835410101,30.1224043697,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,81.4422156735,8.55835410101,31.9564724597,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,83.6602461009,8.55835410101,34.1745028871,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,87.7867766757,8.55835410101,38.3010334619,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,89.457372813,8.55835410101,39.9716295992,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,88.9327098913,8.55835410101,39.4469666775,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,87.7442934238,8.55835410101,38.25855021,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,72.6658320328,8.55835410101,35.0248780326,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,61.571749207,8.55835410101,23.9307952068,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,55.9656048596,8.55835410101,15.2154718719,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,19.9863440634,8.55835410101,0.535340780016,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,39.3775568922,8.55835410101,6.28409057117,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,61.9381416876,8.55835410101,12.4523984738,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,64.0760453064,8.55835410101,14.5903020926,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,66.3532144529,8.55835410101,16.8674712391,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,69.6121950192,8.55835410101,20.1264518054,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,74.6512858137,8.55835410101,25.1655425999,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,79.2499737602,8.55835410101,29.7642305463,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,82.1945055898,8.55835410101,32.708762376,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,81.3209213163,8.55835410101,31.8351781025,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,79.6439379882,8.55835410101,30.1581947744,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,63.2276341133,8.55835410101,25.5866801131,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,56.9120400974,8.55835410101,19.2710860972,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,54.7175846379,8.55835410101,13.9674516502,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,21.4871996272,8.55835410101,2.03619634376,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,41.8052897549,8.55835410101,8.71182343391,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,63.3198174034,8.55835410101,13.8340741896,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,66.4579190821,8.55835410101,16.9721758683,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,71.0945788296,8.55835410101,21.6088356157,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,73.1842037941,8.55835410101,23.6984605803,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,75.4423144211,8.55835410101,25.9565712073,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,78.7165290259,8.55835410101,29.2307858121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,81.2230520053,8.55835410101,31.7373087915,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,81.0129499941,8.55835410101,31.5272067803,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,78.0036461616,8.55835410101,28.5179029477,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,63.33432287,8.55835410101,25.6933688698,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,59.869413971,8.55835410101,22.2284599707,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,57.4598811876,8.55835410101,16.7097481999,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,36.7579461507,8.55835410101,3.66447982964,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,64.0555944589,8.55835410101,14.5698512451,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,68.4221586513,8.55835410101,18.9364154375,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,73.1506009731,8.55835410101,23.6648577593,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,75.8966234911,8.55835410101,26.4108802773,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,78.5694860147,8.55835410101,29.0837428009,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,81.1478921278,8.55835410101,31.662148914,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,80.6055413012,8.55835410101,31.1197980874,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,78.7849706821,8.55835410101,29.2992274683,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,77.6156735412,8.55835410101,28.1299303274,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,63.6116883351,8.55835410101,25.9707343349,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,59.8519738426,8.55835410101,22.2110198423,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,57.9345551938,8.55835410101,17.1844222062,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,11.7309348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  07:00:00,15.2118804817,8.55835410101,0.308364877494,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,27.6351370036,8.55835410101,3.63664604101,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,47.4200325023,8.55835410101,9.77907850211,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,64.4778869773,8.55835410101,14.9921437635,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,68.384408096,8.55835410101,18.8986648822,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,71.2410630068,8.55835410101,21.755319793,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,73.4917440389,8.55835410101,24.0060008251,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,75.3321081451,8.55835410101,25.8463649313,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,76.6346894074,8.55835410101,27.1489461935,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,76.9459610285,8.55835410101,27.4602178147,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,75.4394599127,8.55835410101,25.9537166989,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,52.7737415985,8.55835410101,19.6802752775,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,39.938803393,8.55835410101,15.9403124304,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,44.6491405295,8.55835410101,12.9939829002,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,34.14093949,8.55835410101,7.75242388581,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,15.2193405855,8.55835410101,0.315824981241,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,17.6030620592,8.55835410101,2.69954645496,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,34.6010348789,8.55835410101,6.05505623705,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,35.6040560327,8.55835410101,7.05807739085,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,48.2255777559,8.55835410101,10.5846237557,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,49.5023902536,8.55835410101,11.8614362534,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,50.2831862576,8.55835410101,12.6422322574,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,49.5262523463,8.55835410101,11.885298346,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,48.9443255275,8.55835410101,11.3033715273,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,35.7447468646,8.55835410101,7.19876822279,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,21.59355356,8.55835410101,2.14255027658,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,19.8294211032,8.55835410101,0.378417819834,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,36.8858150187,8.55835410101,3.79234869766,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,60.2066477318,8.55835410101,10.7209045179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,63.8337619274,8.55835410101,14.3480187136,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,69.0658255445,8.55835410101,19.5800823307,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,70.4342986626,8.55835410101,20.9485554488,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,68.5669913701,8.55835410101,19.0812481563,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,70.1427173584,8.55835410101,20.6569741446,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,70.7514686716,8.55835410101,21.2657254578,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,67.3820193658,8.55835410101,17.896276152,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,64.5102711346,8.55835410101,15.0245279208,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,50.8926546758,8.55835410101,13.2517006756,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,49.176474472,8.55835410101,11.5355204717,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,51.2677450709,8.55835410101,10.5176120832,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,15.0180067601,8.55835410101,0.114491155927,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,21.0099508411,8.55835410101,6.10643523686,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,42.7982291549,8.55835410101,14.2522505131,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,46.6056251081,8.55835410101,18.0596464663,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,62.9445390313,8.55835410101,25.303585031,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,67.2845867825,8.55835410101,29.6436327822,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,69.7945921666,8.55835410101,32.1536381664,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,71.3392275681,8.55835410101,33.6982735678,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,72.2398100145,8.55835410101,34.5988560142,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,62.2571430532,8.55835410101,33.7111644114,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,49.551013518,8.55835410101,30.1000102346,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,15.4053355949,8.55835410101,3.22498228629,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,27.2316526386,8.55835410101,7.78064935519,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,46.8835807974,8.55835410101,13.7901144764,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,71.831568275,8.55835410101,22.3458250612,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,78.297422899,8.55835410101,28.8116796852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,83.8024671572,8.55835410101,34.3167239433,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,86.8858473551,8.55835410101,37.4001041413,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,90.6636884759,8.55835410101,41.1779452621,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,93.1733991752,8.55835410101,43.6876559614,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,95.4118949899,8.55835410101,45.9261517761,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,95.4126407175,8.55835410101,45.9268975037,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,94.0190386008,8.55835410101,44.533295387,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,79.9462341597,8.55835410101,42.3052801594,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,74.6244723774,8.55835410101,36.9835183772,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,72.4104668197,8.55835410101,31.660333832,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,16.4701390312,8.55835410101,4.28978572256,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  07:00:00,27.7248072116,8.55835410101,8.27380392822,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,47.5801711757,8.55835410101,14.4867048547,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,73.0865673954,8.55835410101,23.6008241815,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,79.1812457433,8.55835410101,29.6955025294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,85.3349194544,8.55835410101,35.8491762406,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,89.3778401118,8.55835410101,39.892096898,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,92.7610501905,8.55835410101,43.2753069767,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,94.2461946195,8.55835410101,44.7604514056,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,95.1498361552,8.55835410101,45.6640929414,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,95.6580259536,8.55835410101,46.1722827398,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,93.8769257315,8.55835410101,44.3911825177,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,80.4416324681,8.55835410101,42.8006784679,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,72.0053103923,8.55835410101,34.3643563921,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,65.0998070288,8.55835410101,24.3496740411,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,14.2996920686,8.55835410101,2.11933875996,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  07:00:00,24.6948977763,8.55835410101,5.24389449288,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,41.7775576314,8.55835410101,8.68409131043,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,66.6479506697,8.55835410101,17.1622074559,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,70.3619781026,8.55835410101,20.8762348888,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,76.643035269,8.55835410101,27.1572920552,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,81.6983435324,8.55835410101,32.2126003186,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,85.5225206415,8.55835410101,36.0367774277,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,88.646978786,8.55835410101,39.1612355722,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,91.6972452623,8.55835410101,42.2115020485,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,92.0453987696,8.55835410101,42.5596555558,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,90.9439576607,8.55835410101,41.4582144468,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,67.8666866806,8.55835410101,30.2257326804,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,57.2063721917,8.55835410101,19.5654181915,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,56.6794968782,8.55835410101,15.9293638905,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,14.6268020271,8.55835410101,2.89586717444,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,22.1860514471,8.55835410101,7.28253584287,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,37.3737216009,8.55835410101,13.3752306382,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,59.3890628852,8.55835410101,21.748108885,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,74.4217949049,8.55835410101,24.936051691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,75.9820162588,8.55835410101,26.496273045,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,77.0657729212,8.55835410101,27.5800297074,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,79.8510968201,8.55835410101,30.3653536063,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,85.2350230437,8.55835410101,35.7492798299,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,87.710099995,8.55835410101,38.2243567812,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,88.0717878211,8.55835410101,38.5860446072,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,87.6401741767,8.55835410101,38.1544309629,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,64.7405996695,8.55835410101,31.6471333484,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,50.7226437463,8.55835410101,26.7241527837,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,52.7613535659,8.55835410101,21.1061959366,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,39.4418014983,8.55835410101,13.0532858941,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,25.3839292861,8.55835410101,10.4804136819,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,30.7704412863,8.55835410101,15.8669256821,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,51.8106595177,8.55835410101,23.2646808759,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,55.8538870931,8.55835410101,27.3079084513,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,71.3267020846,8.55835410101,33.6857480844,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,75.6766091967,8.55835410101,38.0356551965,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,75.9920286081,8.55835410101,38.3510746079,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,77.3073282448,8.55835410101,39.6663742446,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,79.2158011791,8.55835410101,41.5748471789,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,67.6082894875,8.55835410101,39.0623108457,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,49.3346432658,8.55835410101,29.8836399824,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,12.3594012039,8.55835410101,0.179047895333,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,21.3472914552,8.55835410101,1.89628817175,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,39.444235057,8.55835410101,6.350768736,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,63.2074176373,8.55835410101,13.7216744235,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,64.9118984982,8.55835410101,15.4261552844,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,68.2935888085,8.55835410101,18.8078455947,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,70.2986470376,8.55835410101,20.8129038238,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,72.5716237184,8.55835410101,23.0858805046,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,75.4743218264,8.55835410101,25.9885786126,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,77.9423122571,8.55835410101,28.4565690433,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,78.1362230203,8.55835410101,28.6504798065,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,77.1965949015,8.55835410101,27.7108516877,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,63.9384476812,8.55835410101,26.297493681,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,62.275641236,8.55835410101,24.6346872358,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,62.9605901752,8.55835410101,22.2104571875,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,15.3276314198,8.55835410101,3.14727811123,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,25.9928037675,8.55835410101,6.54180048406,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,44.8450801957,8.55835410101,11.7516138747,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,68.8521756986,8.55835410101,19.3664324848,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,73.00368838,8.55835410101,23.5179451662,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,78.7443519551,8.55835410101,29.2586087413,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,81.0772975347,8.55835410101,31.5915543209,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,84.1943180824,8.55835410101,34.7085748686,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,84.142559262,8.55835410101,34.6568160482,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,85.6849851886,8.55835410101,36.1992419748,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,84.7881495169,8.55835410101,35.3024063031,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,83.8614347217,8.55835410101,34.3756915079,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,70.1225039407,8.55835410101,32.4815499405,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,64.8268064112,8.55835410101,27.185852411,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,62.6445456219,8.55835410101,21.8944126342,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,20.9002901745,8.55835410101,1.44928689108,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,40.5067316865,8.55835410101,7.41326536546,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,64.7998916362,8.55835410101,15.3141484224,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,68.7886472098,8.55835410101,19.302903996,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,71.70350681,8.55835410101,22.2177635962,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,74.7188917361,8.55835410101,25.2331485223,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,78.1330334593,8.55835410101,28.6472902455,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,79.458506894,8.55835410101,29.9727636801,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,82.1482244981,8.55835410101,32.6624812843,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,82.3328912926,8.55835410101,32.8471480788,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,79.4069418623,8.55835410101,29.9211986485,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,65.5991791745,8.55835410101,27.9582251743,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,61.6385027261,8.55835410101,23.9975487259,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,59.5282830624,8.55835410101,18.7781500748,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,19.487803749,8.55835410101,0.036800465563,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,36.5878729367,8.55835410101,3.49440661564,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,60.5015904423,8.55835410101,11.0158472285,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,63.6132634065,8.55835410101,14.1275201927,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,67.5018526758,8.55835410101,18.0161094619,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,69.5247869016,8.55835410101,20.0390436877,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,70.9439760404,8.55835410101,21.4582328266,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,72.7386971255,8.55835410101,23.2529539117,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,75.5756367259,8.55835410101,26.0898935121,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,75.6789871816,8.55835410101,26.1932439677,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,74.2608258214,8.55835410101,24.7750826076,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,60.0283341059,8.55835410101,22.3873801057,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,56.2456213623,8.55835410101,18.6046673621,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,54.6570389987,8.55835410101,13.9069060111,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,34.4053433262,8.55835410101,1.31187700523,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,58.0200949662,8.55835410101,8.53435175234,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,60.3710088039,8.55835410101,10.8852655901,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,62.4153329228,8.55835410101,12.929589709,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,63.3034439007,8.55835410101,13.8177006869,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,69.2413531018,8.55835410101,19.755609888,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,70.1336390432,8.55835410101,20.6478958294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,71.4966022166,8.55835410101,22.0108590028,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,73.7067219026,8.55835410101,24.2209786888,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,72.8183629564,8.55835410101,23.3326197425,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,59.5592217749,8.55835410101,21.9182677747,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,55.4460516629,8.55835410101,17.8050976627,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,55.5323231125,8.55835410101,14.7821901248,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,11.7309348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,25.1386310666,8.55835410101,1.14014010403,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,45.292919753,8.55835410101,7.65196575281,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,63.1174544035,8.55835410101,13.6317111897,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,69.3363650761,8.55835410101,19.8506218623,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,71.4690371167,8.55835410101,21.9832939029,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,73.2690372167,8.55835410101,23.7832940029,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,74.0882346631,8.55835410101,24.6024914493,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,74.539935924,8.55835410101,25.0541927102,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,75.9798741377,8.55835410101,26.4941309238,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,75.5272677368,8.55835410101,26.041524523,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,54.734912486,8.55835410101,21.641446165,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,42.2724434099,8.55835410101,18.2739524473,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,46.9727675977,8.55835410101,15.3176099684,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,36.8474438873,8.55835410101,10.4589282831,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,21.8630940299,8.55835410101,6.95957842564,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,27.5190312285,8.55835410101,12.6155156243,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,45.1990254177,8.55835410101,16.6530467759,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,49.6263941329,8.55835410101,21.0804154911,0.0,14.5946030688,5.393021472,0.0,0.0
