Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/16  12:00:00,66.2286234324,8.55835410101,28.5876694322,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,69.1702862387,8.55835410101,31.5293322385,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,71.9541809667,8.55835410101,34.3132269665,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,73.294947847,8.55835410101,35.6539938468,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,73.4206822752,8.55835410101,35.779728275,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,62.3490740581,8.55835410101,33.8030954163,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,49.8219146177,8.55835410101,30.3709113343,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,15.064535634,8.55835410101,2.88418232538,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,23.7563105365,8.55835410101,4.30530725306,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,40.9189283262,8.55835410101,7.8254620052,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,63.7244199503,8.55835410101,14.2386767365,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,67.2036625526,8.55835410101,17.7179193388,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,71.2057298331,8.55835410101,21.7199866192,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,74.477243623,8.55835410101,24.9915004092,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,76.9777299291,8.55835410101,27.4919867153,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,78.322944524,8.55835410101,28.8372013101,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,79.9097558533,8.55835410101,30.4240126394,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,80.4381232712,8.55835410101,30.9523800574,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,79.2417178187,8.55835410101,29.7559746048,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,63.7176381862,8.55835410101,26.076684186,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,59.3680850206,8.55835410101,21.7271310204,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,54.9626479075,8.55835410101,14.2125149198,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,38.0802493379,8.55835410101,4.98678301693,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,65.303940754,8.55835410101,15.8181975402,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,69.353751773,8.55835410101,19.8680085592,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,73.1100664501,8.55835410101,23.6243232363,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,77.6973376297,8.55835410101,28.2115944159,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,82.1042691615,8.55835410101,32.6185259477,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,83.8582652191,8.55835410101,34.3725220053,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,84.6601632057,8.55835410101,35.1744199919,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,84.1489250981,8.55835410101,34.6631818843,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,83.2784940518,8.55835410101,33.792750838,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,62.4294991953,8.55835410101,24.7885451951,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,54.3697976529,8.55835410101,16.7288436527,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,56.2715525242,8.55835410101,15.5214195365,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,34.4915584723,8.55835410101,1.39809215128,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,58.6924432336,8.55835410101,9.20670001981,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,64.7866933515,8.55835410101,15.3009501377,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,70.0973151684,8.55835410101,20.6115719546,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,73.0495815101,8.55835410101,23.5638382963,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,74.7786484671,8.55835410101,25.2929052533,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,76.1376428435,8.55835410101,26.6518996297,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,77.5086936846,8.55835410101,28.0229504708,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,76.3535989663,8.55835410101,26.8678557525,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,74.4029482597,8.55835410101,24.9172050459,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,59.773228714,8.55835410101,22.1322747138,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,56.958802739,8.55835410101,19.3178487388,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,56.1897214794,8.55835410101,15.4395884917,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,21.1421581535,8.55835410101,1.69115487005,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,41.6784547653,8.55835410101,8.58498844429,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,64.2102266758,8.55835410101,14.724483462,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,67.5801868273,8.55835410101,18.0944436134,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,70.9098340213,8.55835410101,21.4240908075,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,73.3655552076,8.55835410101,23.8798119937,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,74.2563536799,8.55835410101,24.7706104661,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,74.4610985368,8.55835410101,24.9753553229,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,76.3695494607,8.55835410101,26.8838062469,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,77.5280922535,8.55835410101,28.0423490397,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,77.0277150659,8.55835410101,27.5419718521,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,64.0047556178,8.55835410101,26.3638016176,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,59.7911508263,8.55835410101,22.1501968261,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,58.1232293295,8.55835410101,17.3730963418,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,13.7449169759,8.55835410101,1.56456366732,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,26.5912206427,8.55835410101,7.14021735926,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,46.9058908049,8.55835410101,13.8124244839,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,70.9487586887,8.55835410101,21.4630154749,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,74.9806636053,8.55835410101,25.4949203914,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,82.1614276369,8.55835410101,32.6756844231,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,86.0037888686,8.55835410101,36.5180456548,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,88.0387093782,8.55835410101,38.5529661644,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,89.7277517025,8.55835410101,40.2420084887,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,91.3276551493,8.55835410101,41.8419119355,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,91.1701093544,8.55835410101,41.6843661406,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,88.4892745711,8.55835410101,39.0035313573,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,71.5387668736,8.55835410101,33.8978128734,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,67.3069012999,8.55835410101,29.6659472997,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,66.8476896106,8.55835410101,26.0975566229,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,21.4700085137,8.55835410101,9.73907366106,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,26.4508971266,8.55835410101,11.5473815223,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,38.8644836224,8.55835410101,14.8659926598,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,59.0755500996,8.55835410101,21.4345960993,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,76.8489277388,8.55835410101,27.363184525,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,81.2281032829,8.55835410101,31.7423600691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,84.8966006977,8.55835410101,35.4108574839,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,89.1021936298,8.55835410101,39.616450416,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,91.4875651079,8.55835410101,42.0018218941,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,89.8166728595,8.55835410101,40.3309296457,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,77.1538322006,8.55835410101,27.6680889868,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,69.5615516051,8.55835410101,20.0758083913,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,50.3188599204,8.55835410101,17.2253935994,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,38.2979169379,8.55835410101,14.2994259753,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,43.7138097596,8.55835410101,12.0586521304,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,32.3048569756,8.55835410101,5.91634137141,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,15.3281667228,8.55835410101,0.424651118632,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,32.3974644827,8.55835410101,3.85148584093,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,33.411316063,8.55835410101,4.86533742116,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,47.3205333671,8.55835410101,9.67957936692,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,51.7815256553,8.55835410101,14.1405716551,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,54.0147913854,8.55835410101,16.3738373852,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,54.7841612323,8.55835410101,17.1432072321,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,55.8955818164,8.55835410101,18.2546278162,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,45.2799878219,8.55835410101,16.7340091801,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,33.5538338201,8.55835410101,14.1028305367,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,33.5754645559,8.55835410101,0.481998234898,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,56.4210960353,8.55835410101,6.93535282146,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,60.7738184407,8.55835410101,11.2880752268,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,66.7836062859,8.55835410101,17.2978630721,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,69.6608951127,8.55835410101,20.1751518989,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,72.6293127011,8.55835410101,23.1435694873,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,74.6368991245,8.55835410101,25.1511559107,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,77.1193122179,8.55835410101,27.6335690041,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,77.8141113055,8.55835410101,28.3283680917,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,75.9324757009,8.55835410101,26.4467324871,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,60.9373208289,8.55835410101,23.2963668287,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,55.5809448138,8.55835410101,17.9399908136,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,56.1087888281,8.55835410101,13.4444891738,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,36.0537109151,8.55835410101,2.96024459411,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,60.6806440504,8.55835410101,11.1949008366,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,64.9776430329,8.55835410101,15.4918998191,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,69.5614536838,8.55835410101,20.07571047,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,73.0543285635,8.55835410101,23.5685853497,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,75.3291790241,8.55835410101,25.8434358103,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,75.765092995,8.55835410101,26.2793497812,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,75.5456106216,8.55835410101,26.0598674078,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,76.026984153,8.55835410101,26.5412409391,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,75.8871164372,8.55835410101,26.4013732233,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,62.2349958394,8.55835410101,24.5940418392,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,58.8308611922,8.55835410101,21.1899071919,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,58.2715036067,8.55835410101,15.6072039523,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,12.1803533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,38.9005311826,8.55835410101,5.80706486154,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,65.9707931085,8.55835410101,16.4850498947,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,69.8519770018,8.55835410101,20.366233788,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,74.8868775754,8.55835410101,25.4011343615,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,77.7670912645,8.55835410101,28.2813480507,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,80.8493050372,8.55835410101,31.3635618233,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,82.9022240071,8.55835410101,33.4164807933,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,84.2201317475,8.55835410101,34.7343885337,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,84.8617128493,8.55835410101,35.3759696355,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,82.9949167528,8.55835410101,33.509173539,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,67.878454712,8.55835410101,30.2375007118,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,63.8102786424,8.55835410101,26.1693246422,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,64.5049275719,8.55835410101,21.8406279175,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,16.0708689038,8.55835410101,3.89051559516,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,26.276011148,8.55835410101,6.82500786457,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,45.722248525,8.55835410101,12.628782204,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,69.5404349916,8.55835410101,20.0546917778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,72.4678955681,8.55835410101,22.9821523543,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,77.4922164924,8.55835410101,28.0064732786,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,81.9630527462,8.55835410101,32.4773095324,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,87.0851737742,8.55835410101,37.5994305604,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,90.7364847242,8.55835410101,41.2507415104,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,90.9405205841,8.55835410101,41.4547773703,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,89.916580515,8.55835410101,40.4308373012,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,88.3421982121,8.55835410101,38.8564549983,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,74.4900524059,8.55835410101,36.8490984057,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,69.9277688701,8.55835410101,32.2868148699,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,71.12691484,8.55835410101,28.4626151856,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,20.5376265051,8.55835410101,8.35727319653,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,31.2686414384,8.55835410101,11.817638155,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,52.2565297595,8.55835410101,19.1630634384,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,75.9983275703,8.55835410101,26.5125843565,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,77.6406161928,8.55835410101,28.154872979,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,79.5759162093,8.55835410101,30.0901729955,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,80.3640777163,8.55835410101,30.8783345025,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,83.8089058471,8.55835410101,34.3231626333,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,83.4727888321,8.55835410101,33.9870456183,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,83.5373053823,8.55835410101,34.0515621685,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,81.143203965,8.55835410101,31.6574607512,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,75.6114089998,8.55835410101,26.125665786,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,59.5365401363,8.55835410101,21.8955861361,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,54.9963653477,8.55835410101,17.3554113475,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,56.422443881,8.55835410101,13.7581442267,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,11.7309348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,24.5388517581,8.55835410101,0.540360795531,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,43.9798184432,8.55835410101,6.33886444301,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,59.5119135941,8.55835410101,10.0261703803,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,61.8092574102,8.55835410101,12.3235141963,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,62.9732497021,8.55835410101,13.4875064883,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,64.6279358587,8.55835410101,15.1421926448,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,66.2999178524,8.55835410101,16.8141746386,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,68.6529576944,8.55835410101,19.1672144806,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,70.4809792445,8.55835410101,20.9952360307,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,68.3443312714,8.55835410101,18.8585880576,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,46.0437564198,8.55835410101,12.9502900988,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,33.7319912188,8.55835410101,9.73350025617,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,42.4657786736,8.55835410101,8.89645437763,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,33.1943787821,8.55835410101,6.80586317787,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,29.5680884161,8.55835410101,1.02210977426,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,29.5026689204,8.55835410101,0.956690278617,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,40.5631884831,8.55835410101,2.92223448293,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,41.020531716,8.55835410101,3.37957771576,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,41.1524804514,8.55835410101,3.51152645121,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,41.6850526582,8.55835410101,4.04409865796,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,42.0592950257,8.55835410101,4.41834102545,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,30.7417993046,8.55835410101,2.19582066278,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,20.5210535617,8.55835410101,1.07005027827,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,34.2754064236,8.55835410101,1.18194010259,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,58.8574032733,8.55835410101,9.37166005949,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,63.0437197474,8.55835410101,13.5579765336,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,67.336184404,8.55835410101,17.8504411902,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,69.2359785873,8.55835410101,19.7502353735,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,70.9323604117,8.55835410101,21.4466171979,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,73.337879257,8.55835410101,23.8521360432,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,75.8854064927,8.55835410101,26.3996632788,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,75.569236172,8.55835410101,26.0834929582,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,73.8019120136,8.55835410101,24.3161687998,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,60.1806330007,8.55835410101,22.5396790005,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,55.7322024715,8.55835410101,18.0912484713,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,56.3190743311,8.55835410101,13.6547746768,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,33.3297036717,8.55835410101,0.236237350729,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,56.5305354706,8.55835410101,7.04479225681,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,60.0704861657,8.55835410101,10.5847429519,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,64.498786348,8.55835410101,15.0130431342,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,67.7500279994,8.55835410101,18.2642847856,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,69.8485901906,8.55835410101,20.3628469768,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,71.116375966,8.55835410101,21.6306327522,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,72.1494560111,8.55835410101,22.6637127973,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,71.4369320129,8.55835410101,21.9511887991,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,69.0863599771,8.55835410101,19.6006167633,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,54.6064578236,8.55835410101,16.9655038234,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,50.7458187063,8.55835410101,13.1048647061,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,51.5397065266,8.55835410101,8.87540687224,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,33.1431653796,8.55835410101,0.0496990585802,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,56.2421667281,8.55835410101,6.75642351426,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,60.5552078477,8.55835410101,11.0694646339,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,64.6632515663,8.55835410101,15.1775083524,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,67.9253730998,8.55835410101,18.4396298859,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,71.2560228873,8.55835410101,21.7702796735,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,74.2609194814,8.55835410101,24.7751762676,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,77.0731877458,8.55835410101,27.5874445319,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,77.6409907895,8.55835410101,28.1552475757,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,75.6187071237,8.55835410101,26.1329639099,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,60.0401253183,8.55835410101,22.399171318,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,54.9463654001,8.55835410101,17.3054113999,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,55.4601848153,8.55835410101,12.795885161,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,35.2726324034,8.55835410101,2.17916608236,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,61.8105686293,8.55835410101,12.3248254154,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,66.2133034574,8.55835410101,16.7275602436,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,70.8853941087,8.55835410101,21.3996508949,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,74.3046100106,8.55835410101,24.8188667968,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,77.6465398681,8.55835410101,28.1607966543,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,80.2563114172,8.55835410101,30.7705682034,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,81.7361904873,8.55835410101,32.2504472735,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,80.4123206538,8.55835410101,30.92657744,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,78.8115268927,8.55835410101,29.3257836788,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,65.1921370383,8.55835410101,27.5511830381,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,59.9643256425,8.55835410101,22.3233716423,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,59.5383281197,8.55835410101,16.8740284653,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,14.0945199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,20.0768733987,8.55835410101,0.625870115289,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,37.1814613205,8.55835410101,4.08799499944,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,60.1884676168,8.55835410101,10.702724403,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,64.9340275442,8.55835410101,15.4482843303,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,70.1177363041,8.55835410101,20.6319930903,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,73.997489458,8.55835410101,24.5117462442,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,78.3277001525,8.55835410101,28.8419569387,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,81.2153034389,8.55835410101,31.7295602251,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,82.4169383135,8.55835410101,32.9311950997,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,80.9035438165,8.55835410101,31.4178006027,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,79.17985522,8.55835410101,29.6941120062,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,65.7328391684,8.55835410101,28.0918851682,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,57.2243620112,8.55835410101,19.5834080109,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,60.9213227487,8.55835410101,16.3428564277,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,13.6451015193,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,15.3099566109,8.55835410101,0.406441006688,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,31.3298564034,8.55835410101,7.33136544077,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,54.1930004388,8.55835410101,16.5520464386,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,71.7861283696,8.55835410101,22.3003851558,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,77.1160432819,8.55835410101,27.6303000681,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,81.6804196848,8.55835410101,32.194676471,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,84.3177745476,8.55835410101,34.8320313338,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,86.0668356552,8.55835410101,36.5810924414,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,88.3530299826,8.55835410101,38.8672867688,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,89.7316895974,8.55835410101,40.2459463836,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,85.8357130067,8.55835410101,36.3499697929,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,61.0394634145,8.55835410101,27.9459970935,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,46.8855076194,8.55835410101,22.8870166567,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,54.5764888668,8.55835410101,19.0929979042,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,41.0064176816,8.55835410101,14.6179020774,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,21.9500793368,8.55835410101,7.04656373256,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,27.7374831502,8.55835410101,12.833967546,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,47.5548497545,8.55835410101,19.0088711127,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,52.0406856301,8.55835410101,23.4947069883,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,68.0820189448,8.55835410101,30.4410649446,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,72.2675714729,8.55835410101,34.6266174727,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,75.9797198604,8.55835410101,38.3387658602,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,76.4134819905,8.55835410101,38.7725279903,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,77.0284624128,8.55835410101,39.3875084126,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,67.5281915081,8.55835410101,38.9822128662,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,53.5728112321,8.55835410101,34.1218079487,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,19.1112079634,8.55835410101,5.01668798808,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  07:00:00,28.6386287808,8.55835410101,9.18762549735,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,49.0055437879,8.55835410101,15.9120774668,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,74.304217564,8.55835410101,24.8184743502,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,79.7973175655,8.55835410101,30.3115743517,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,86.6882653732,8.55835410101,37.2025221594,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,92.0259441708,8.55835410101,42.540200957,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,92.9291241945,8.55835410101,43.4433809807,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,92.5932949777,8.55835410101,43.1075517638,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,95.4042938531,8.55835410101,45.9185506393,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,96.4997887707,8.55835410101,47.0140455569,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,94.0637410101,8.55835410101,44.5779977963,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,78.4993371712,8.55835410101,40.8583831709,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,71.5230627083,8.55835410101,33.8821087081,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,72.6496884967,8.55835410101,28.0712221757,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
