Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,20.0983813643,8.55835410101,6.00386138899,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,31.472810422,8.55835410101,12.0218071386,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,51.8076687113,8.55835410101,18.7142023903,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,75.3426701623,8.55835410101,25.8569269485,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,80.3369518858,8.55835410101,30.851208672,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,86.9032336116,8.55835410101,37.4174903978,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,91.9363387402,8.55835410101,42.4505955264,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,96.6396878752,8.55835410101,47.1539446614,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,98.5209280488,8.55835410101,49.035184835,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,99.3428414821,8.55835410101,49.8570982683,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,99.5901870875,8.55835410101,50.1044438736,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,97.5396454826,8.55835410101,48.0539022687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,80.903340796,8.55835410101,43.2623867958,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,76.358420542,8.55835410101,38.7174665418,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,76.8920615255,8.55835410101,32.3135952045,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,24.5745593704,8.55835410101,10.4800393951,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,32.2755117209,8.55835410101,12.8245084375,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,52.86139533,8.55835410101,19.7679290089,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,78.744717334,8.55835410101,29.2589741202,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,84.4363165273,8.55835410101,34.9505733135,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,93.1782054186,8.55835410101,43.6924622048,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,97.5231334544,8.55835410101,48.0373902406,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,97.5589916287,8.55835410101,48.0732484149,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,97.542218948,8.55835410101,48.0564757341,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,98.2793024258,8.55835410101,48.793559212,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,98.0862065302,8.55835410101,48.6004633164,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,96.9525526924,8.55835410101,47.4668094786,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,82.8309457597,8.55835410101,45.1899917595,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,77.0702995048,8.55835410101,39.4293455045,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,77.6696408984,8.55835410101,33.0911745774,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,27.6528581078,8.55835410101,13.5583381325,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  07:00:00,33.7371447608,8.55835410101,14.2861414774,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  08:00:00,53.0097513538,8.55835410101,19.9162850328,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,79.5165300554,8.55835410101,30.0307868415,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,85.6987988461,8.55835410101,36.2130556323,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,92.4991668802,8.55835410101,43.0134236664,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,97.2273462231,8.55835410101,47.7416030093,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,99.2497987856,8.55835410101,49.7640555718,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,100.472709957,8.55835410101,50.9869667429,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,101.086766395,8.55835410101,51.6010231815,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,101.333733682,8.55835410101,51.8479904683,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,98.7860578773,8.55835410101,49.3003146635,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,81.0194529411,8.55835410101,43.3784989409,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,73.5501506075,8.55835410101,35.9091966072,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,75.4962367377,8.55835410101,30.9177704166,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,26.9313028503,8.55835410101,10.9226162083,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  07:00:00,30.9592051588,8.55835410101,11.5082018754,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,48.796606846,8.55835410101,15.703140525,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,72.388210256,8.55835410101,22.9024670422,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,75.3418015209,8.55835410101,25.8560583071,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,79.5095618145,8.55835410101,30.0238186007,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,83.0642451108,8.55835410101,33.5785018969,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,86.0215717393,8.55835410101,36.5358285255,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,82.9290528321,8.55835410101,33.4433096182,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,76.2292118684,8.55835410101,26.7434686546,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,71.6617537053,8.55835410101,22.1760104915,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,69.6609095941,8.55835410101,20.1751663803,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,55.7457042494,8.55835410101,18.1047502492,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,52.8855860769,8.55835410101,15.2446320767,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,58.265873367,8.55835410101,13.6874070459,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,15.6583172649,8.55835410101,0.0990490789072,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,16.7417481624,8.55835410101,1.83823255814,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,29.8587201888,8.55835410101,5.86022922615,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,48.1298152262,8.55835410101,10.488861226,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,61.459004454,8.55835410101,11.9732612402,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,63.3057879572,8.55835410101,13.8200447434,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,65.8840185424,8.55835410101,16.3982753286,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,69.8578943315,8.55835410101,20.3721511177,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,73.7877443352,8.55835410101,24.3020011214,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,77.2674863308,8.55835410101,27.7817431169,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,80.2770346588,8.55835410101,30.791291445,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,80.873744081,8.55835410101,31.3880008672,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,58.3959999809,8.55835410101,25.3025336599,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,44.6561765576,8.55835410101,20.657685595,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,52.2171504917,8.55835410101,16.7336595291,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,35.5885442774,8.55835410101,9.20002867318,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,19.5032073896,8.55835410101,4.59969178543,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,23.8739425067,8.55835410101,8.9704269025,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,42.0750420329,8.55835410101,13.529063391,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,43.2469042345,8.55835410101,14.7009255927,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,56.8802232588,8.55835410101,19.2392692586,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,58.3405749495,8.55835410101,20.6996209493,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,59.6509893181,8.55835410101,22.0100353179,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,60.82110901,8.55835410101,23.1801550098,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,61.1801923861,8.55835410101,23.5392383859,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,50.385270105,8.55835410101,21.8392914632,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,37.6741476718,8.55835410101,18.2231443884,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,19.4639300143,8.55835410101,0.0129267308648,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,37.2498069688,8.55835410101,4.15634064777,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,63.9501332291,8.55835410101,14.4643900153,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,69.1059878992,8.55835410101,19.6202446854,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,74.1617037781,8.55835410101,24.6759605643,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,76.520493968,8.55835410101,27.0347507542,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,79.081217496,8.55835410101,29.5954742822,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,81.1835998236,8.55835410101,31.6978566098,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,83.1283750678,8.55835410101,33.642631854,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,83.0880516735,8.55835410101,33.6023084597,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,81.7125740949,8.55835410101,32.2268308811,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,66.3825731666,8.55835410101,28.7416191664,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,62.5221287508,8.55835410101,22.9670080839,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,60.9054558826,8.55835410101,16.3269895616,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,19.4560403157,8.55835410101,0.00503703229898,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,36.1584416195,8.55835410101,3.06497529845,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,60.5974062266,8.55835410101,11.1116630128,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,65.7668101714,8.55835410101,16.2810669576,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,71.3826863068,8.55835410101,21.896943093,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,73.7003021088,8.55835410101,24.214558895,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,76.2537144939,8.55835410101,26.7679712801,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,78.8108672297,8.55835410101,29.3251240159,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,81.1174970043,8.55835410101,31.6317537905,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,80.8465547067,8.55835410101,31.3608114929,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,79.7180563562,8.55835410101,30.2323131424,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,65.5469225449,8.55835410101,27.9059685447,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,61.6387836813,8.55835410101,22.0836630144,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,62.7683880462,8.55835410101,18.1899217251,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,35.8660321253,8.55835410101,2.77256580429,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,62.0297794583,8.55835410101,12.5440362445,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,65.5401275908,8.55835410101,16.0543843769,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,72.063765933,8.55835410101,22.5780227192,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,75.7627952514,8.55835410101,26.2770520376,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,78.0625270211,8.55835410101,28.5767838073,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,80.5539551185,8.55835410101,31.0682119047,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,82.4781813792,8.55835410101,32.9924381654,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,80.8813697963,8.55835410101,31.3956265824,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,78.4522424372,8.55835410101,28.9664992234,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,64.4618639541,8.55835410101,26.8209099539,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,60.9223818114,8.55835410101,21.3672611445,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,61.1175101136,8.55835410101,16.5390437926,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,16.103237222,8.55835410101,0.0945505801009,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,21.7701784004,8.55835410101,2.31917511701,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,42.1163763974,8.55835410101,9.02291007642,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,66.590284775,8.55835410101,17.1045415612,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,70.84920858,8.55835410101,21.3634653662,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,74.4920667285,8.55835410101,25.0063235147,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,77.0768348863,8.55835410101,27.5910916725,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,81.2528219356,8.55835410101,31.7670787218,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,84.4007192533,8.55835410101,34.9149760395,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,86.3467572049,8.55835410101,36.8610139911,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,86.6678449995,8.55835410101,37.1821017857,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,85.8085902099,8.55835410101,36.3228469961,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,69.9525491674,8.55835410101,32.3115951671,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,66.2277657597,8.55835410101,26.6726450928,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,66.7681771568,8.55835410101,22.1897108358,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,16.2811368659,8.55835410101,0.27245022399,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  07:00:00,22.6651962407,8.55835410101,3.21419295726,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,41.6039254628,8.55835410101,8.51045914179,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,65.0122388289,8.55835410101,15.5264956151,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,67.4445132755,8.55835410101,17.9587700616,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,70.4688586706,8.55835410101,20.9831154567,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,72.8668878025,8.55835410101,23.3811445887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,75.0459883946,8.55835410101,25.5602451807,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,75.960185842,8.55835410101,26.4744426282,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,77.0506584796,8.55835410101,27.5649152658,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,76.639191291,8.55835410101,27.1534480772,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,74.4561095383,8.55835410101,24.9703663245,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,60.4021804482,8.55835410101,22.761226448,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,58.9058178425,8.55835410101,19.3506971757,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,59.3306589116,8.55835410101,14.7521925906,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,15.5592681859,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  07:00:00,16.1628066894,8.55835410101,1.25929108523,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,31.2685712103,8.55835410101,7.27008024772,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,49.7792172874,8.55835410101,12.1382632872,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,68.9997586756,8.55835410101,19.5140154618,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,75.8242825963,8.55835410101,26.3385393825,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,77.3609536072,8.55835410101,27.8752103934,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,77.6872507694,8.55835410101,28.2015075556,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,76.8954919127,8.55835410101,27.4097486988,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,77.6568137924,8.55835410101,28.1710705786,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,79.231136579,8.55835410101,29.7453933652,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,78.6551933217,8.55835410101,29.1694501079,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,55.8663201466,8.55835410101,22.7728538255,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,45.8205017534,8.55835410101,19.9078441241,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,55.4359737774,8.55835410101,19.9524828148,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,42.3269753953,8.55835410101,15.938459791,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,21.8604948084,8.55835410101,6.95697920417,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,25.0853346918,8.55835410101,10.1818190876,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,43.1275517969,8.55835410101,14.581573155,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,45.8685503367,8.55835410101,17.3225716949,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,61.882492021,8.55835410101,24.2415380208,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,65.3693577266,8.55835410101,27.7284037264,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,66.9450157504,8.55835410101,29.3040617502,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,67.5903353166,8.55835410101,29.9493813164,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,67.2648100739,8.55835410101,29.6238560737,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,56.0981692028,8.55835410101,27.552190561,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,43.9922929413,8.55835410101,24.5412896579,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,16.0086866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,19.4939999237,8.55835410101,0.0429966403348,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,36.0055570879,8.55835410101,2.9120907669,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,57.800134813,8.55835410101,8.31439159918,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,61.8063000116,8.55835410101,12.3205567978,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,67.5477888727,8.55835410101,18.0620456589,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,71.6802751512,8.55835410101,22.1945319373,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,76.8296670312,8.55835410101,27.3439238174,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,79.8209255196,8.55835410101,30.3351823058,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,80.8829390163,8.55835410101,31.3971958025,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,79.8092687988,8.55835410101,30.323525585,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,77.0950461283,8.55835410101,27.6093029145,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,61.2926098166,8.55835410101,23.6516558164,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,59.276632526,8.55835410101,17.8073451924,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,56.8406013627,8.55835410101,12.2621350417,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,35.5101624354,8.55835410101,2.41669611438,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,61.3687610199,8.55835410101,11.883017806,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,66.6562005508,8.55835410101,17.170457337,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,71.290317199,8.55835410101,21.8045739852,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,74.3466702857,8.55835410101,24.8609270719,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,77.432004221,8.55835410101,27.9462610072,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,78.5900173988,8.55835410101,29.104274185,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,78.5782395961,8.55835410101,29.0924963823,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,76.9476254239,8.55835410101,27.4618822101,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,75.9376412021,8.55835410101,26.4518979883,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,61.0658704237,8.55835410101,23.4249164235,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,62.4616951078,8.55835410101,20.9924077743,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,62.2404543844,8.55835410101,17.6619880634,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  07:00:00,20.708644773,8.55835410101,1.25764148958,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,38.9895229364,8.55835410101,5.89605661539,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,62.7604850776,8.55835410101,13.2747418638,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,66.8870389878,8.55835410101,17.401295774,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,73.8781517886,8.55835410101,24.3924085748,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,79.9694013432,8.55835410101,30.4836581294,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,83.7974731396,8.55835410101,34.3117299258,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,86.6106853097,8.55835410101,37.1249420959,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,88.4149357341,8.55835410101,38.9291925202,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,87.3999814771,8.55835410101,37.9142382633,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,85.34305807,8.55835410101,35.8573148561,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,70.4974872403,8.55835410101,32.8565332401,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,69.2545499888,8.55835410101,27.7852626552,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,69.2216824004,8.55835410101,24.6432160794,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,19.5755286626,8.55835410101,0.124525379154,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,36.1275725158,8.55835410101,3.03410619482,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,59.0257191322,8.55835410101,9.53997591839,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,64.2010599709,8.55835410101,14.7153167571,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,67.8999175188,8.55835410101,18.414174305,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,70.7880444527,8.55835410101,21.3023012389,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,74.8601290282,8.55835410101,25.3743858144,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,77.34801363,8.55835410101,27.8622704162,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,79.2545343797,8.55835410101,29.7687911659,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,79.1878929041,8.55835410101,29.7021496903,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,77.2923790784,8.55835410101,27.8066358645,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,62.1313926901,8.55835410101,24.4904386899,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,59.7801921519,8.55835410101,18.3109048183,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,57.0066963756,8.55835410101,12.4282300546,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  07:00:00,20.4256894222,8.55835410101,0.974686138772,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,38.8165413727,8.55835410101,5.72307505169,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,61.4496453829,8.55835410101,11.9639021691,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,64.6283082051,8.55835410101,15.1425649913,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,70.5114679655,8.55835410101,21.0257247517,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,75.0209242431,8.55835410101,25.5351810292,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,77.6120178047,8.55835410101,28.1262745909,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,79.2001600664,8.55835410101,29.7144168526,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,80.4267491655,8.55835410101,30.9410059516,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,78.6228093009,8.55835410101,29.1370660871,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,74.489601784,8.55835410101,25.0038585702,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,57.4061428742,8.55835410101,19.765188874,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,55.909151077,8.55835410101,14.4398637435,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,55.2430702161,8.55835410101,10.6646038951,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,17.4734348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,41.6354102714,8.55835410101,3.9944562712,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,58.817881769,8.55835410101,9.33213855521,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,65.3201078548,8.55835410101,15.834364641,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,71.4818211231,8.55835410101,21.9960779093,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,76.8798564196,8.55835410101,27.3941132057,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,80.1147292193,8.55835410101,30.6289860055,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,81.2391889305,8.55835410101,31.7534457167,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,79.712937638,8.55835410101,30.2271944242,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,74.9128217185,8.55835410101,25.4270785047,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,52.0007079806,8.55835410101,18.9072416596,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,42.4747139012,8.55835410101,14.6478896053,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,47.5708998966,8.55835410101,12.0874089339,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,38.5208715711,8.55835410101,12.1323559669,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,16.3386998938,8.55835410101,1.4351842896,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,21.2374648915,8.55835410101,6.33394928724,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,41.8899394045,8.55835410101,13.3439607627,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,47.1920055582,8.55835410101,18.6460269164,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,64.0814499743,8.55835410101,26.4404959741,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,68.6544398304,8.55835410101,31.0134858302,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,71.5239092154,8.55835410101,33.8829552152,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,73.6871550219,8.55835410101,36.0462010217,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,74.083466352,8.55835410101,36.4425123517,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,57.2764070037,8.55835410101,28.7304283619,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,38.0486693071,8.55835410101,18.5976660237,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,19.6941329493,8.55835410101,0.243129665859,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,38.0490485546,8.55835410101,4.95558223358,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,62.3716118095,8.55835410101,12.8858685957,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,66.9868950867,8.55835410101,17.5011518729,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,73.0400312277,8.55835410101,23.5542880139,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,77.9378261192,8.55835410101,28.4520829054,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,82.9915349836,8.55835410101,33.5057917698,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,86.2418808415,8.55835410101,36.7561376277,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,88.551278183,8.55835410101,39.0655349692,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,85.9449601043,8.55835410101,36.4592168905,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,81.949544698,8.55835410101,32.4638014842,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,66.2619250474,8.55835410101,28.6209710472,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,66.5430157734,8.55835410101,23.1595617732,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,62.7209802313,8.55835410101,18.1425139103,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,17.9873180054,8.55835410101,0.0644646967365,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,22.4342405786,8.55835410101,2.98323729514,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,40.8440942011,8.55835410101,7.75062788012,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,63.0965934086,8.55835410101,13.6108501948,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,66.4980181882,8.55835410101,17.0122749744,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,70.8399668364,8.55835410101,21.3542236225,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,74.9777688639,8.55835410101,25.4920256501,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,79.1575004631,8.55835410101,29.6717572493,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,81.8411421141,8.55835410101,32.3553989003,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,83.0537503865,8.55835410101,33.5680071727,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,81.5806984177,8.55835410101,32.0949552039,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,78.4218839346,8.55835410101,28.9361407207,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,62.5450277685,8.55835410101,24.9040737683,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,62.9842763866,8.55835410101,19.6008223864,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,59.2599960056,8.55835410101,14.6815296846,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,22.834355648,8.55835410101,3.38335236459,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,44.7576090287,8.55835410101,11.6641427077,0.0,18.243253836,6.291858384,0.0,0.0
