Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/30  09:00:00,70.4023012719,8.55835410101,20.9165580581,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,75.8352328012,8.55835410101,26.3494895874,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,81.0581291184,8.55835410101,31.5723859046,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,83.3175008176,8.55835410101,33.8317576038,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,86.7660614194,8.55835410101,37.2803182056,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,89.6348850031,8.55835410101,40.1491417893,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,90.823750242,8.55835410101,41.3380070281,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,87.1612699664,8.55835410101,37.6755267526,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,81.8751145632,8.55835410101,32.3893713494,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,64.8463073344,8.55835410101,27.2053533342,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,65.534813836,8.55835410101,22.1513598358,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,62.1652616126,8.55835410101,17.5867952916,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,21.6155802381,8.55835410101,2.16457695465,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,41.5254405982,8.55835410101,8.43197427714,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,65.9326977992,8.55835410101,16.4469545854,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,70.8118528104,8.55835410101,21.3261095966,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,75.1319829475,8.55835410101,25.6462397337,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,79.1912006466,8.55835410101,29.7054574328,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,83.1174093924,8.55835410101,33.6316661786,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,85.2071040437,8.55835410101,35.7213608298,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,89.5654653872,8.55835410101,40.0797221734,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,90.8095204577,8.55835410101,41.3237772439,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,89.5081422468,8.55835410101,40.022399033,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,72.1476098353,8.55835410101,34.5066558351,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,70.6915192029,8.55835410101,27.3080652026,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,67.4209746233,8.55835410101,22.8425083023,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,17.9228533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  09:00:00,50.767756052,8.55835410101,1.28201283819,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,53.7898803854,8.55835410101,4.30413717159,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,57.5600617483,8.55835410101,8.07431853448,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,59.5016772357,8.55835410101,10.0159340219,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,60.6738474331,8.55835410101,11.1881042193,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,63.6859394675,8.55835410101,14.2001962537,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,66.0655285608,8.55835410101,16.579785347,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,65.6549153194,8.55835410101,16.1691721056,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,64.5028547245,8.55835410101,15.0171115107,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,50.4417721348,8.55835410101,12.8008181346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,52.7492894247,8.55835410101,9.36583542449,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,51.9937797697,8.55835410101,7.41531344872,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,17.4734348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  09:00:00,39.1857562453,8.55835410101,1.54480224511,0.0,21.8919046032,7.190695296,0.0,0.0
 09/02  10:00:00,55.1583956836,8.55835410101,5.67265246974,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,58.8462048151,8.55835410101,9.36046160124,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,60.8474395244,8.55835410101,11.3616963106,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,62.1167229076,8.55835410101,12.6309796938,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,62.8547751963,8.55835410101,13.3690319825,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,64.4367500344,8.55835410101,14.9510068206,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,65.1174665308,8.55835410101,15.631723317,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,63.3830322952,8.55835410101,13.8972890814,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,42.4139993021,8.55835410101,9.32053298106,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,36.1282650298,8.55835410101,6.38727406723,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,40.4530350171,8.55835410101,4.96954405446,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,29.2971742167,8.55835410101,2.90865861245,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  10:00:00,29.7731006285,8.55835410101,1.22712198664,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,32.6166853352,8.55835410101,4.07070669341,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,46.8982183144,8.55835410101,9.2572643142,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,49.0943877946,8.55835410101,11.4534337943,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,50.0066190118,8.55835410101,12.3656650116,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,52.0720039558,8.55835410101,14.4310499556,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,52.4879299448,8.55835410101,14.8469759446,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,39.9026247473,8.55835410101,11.3566461055,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,27.7984865599,8.55835410101,8.34748327652,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  09:00:00,15.0249089793,8.55835410101,0.121393375099,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  10:00:00,32.7635937099,8.55835410101,4.21761506808,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,36.4450069601,8.55835410101,7.89902831826,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,51.3046343908,8.55835410101,13.6636803906,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,52.9545213223,8.55835410101,15.3135673221,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,53.5431608335,8.55835410101,15.9022068333,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,52.7618624527,8.55835410101,15.1209084525,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,52.1754440955,8.55835410101,14.5344900953,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,40.7217178977,8.55835410101,12.1757392559,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,29.1631984626,8.55835410101,9.71219517919,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,21.4165649268,8.55835410101,1.57954495155,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  07:00:00,24.8862723939,8.55835410101,5.4352691105,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  08:00:00,40.58967039,8.55835410101,7.49620406903,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  09:00:00,61.3560782849,8.55835410101,11.8703350711,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,62.4879577259,8.55835410101,13.0022145121,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,66.5266763315,8.55835410101,17.0409331177,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,70.449177324,8.55835410101,20.9634341102,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,72.4070750331,8.55835410101,22.9213318193,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,74.1126486484,8.55835410101,24.6269054346,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,76.239497487,8.55835410101,26.7537542732,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,76.3409185543,8.55835410101,26.8551753405,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,74.4818181093,8.55835410101,24.9960748955,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,59.7462840633,8.55835410101,22.1053300631,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,63.0974139726,8.55835410101,17.7997933057,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,58.5580334064,8.55835410101,13.9795670854,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,20.5007084424,8.55835410101,0.663688467127,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  07:00:00,22.800152232,8.55835410101,3.34914894854,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  08:00:00,39.7898343761,8.55835410101,6.69636805511,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  09:00:00,63.2490117982,8.55835410101,13.7632685843,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,67.8227526905,8.55835410101,18.3370094767,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,72.7661950729,8.55835410101,23.2804518591,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,74.5867791194,8.55835410101,25.1010359056,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,73.7914475276,8.55835410101,24.3057043138,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,73.5324443787,8.55835410101,24.0467011649,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,76.6475112918,8.55835410101,27.1617680779,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,77.0679024366,8.55835410101,27.5821592228,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,73.8865773214,8.55835410101,24.4008341076,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,58.1691357131,8.55835410101,20.5281817129,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,61.9350339073,8.55835410101,16.6374132404,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,59.1705941232,8.55835410101,14.5921278022,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  07:00:00,19.8729428451,8.55835410101,0.421939561662,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  08:00:00,37.0749680555,8.55835410101,3.98150173453,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  09:00:00,61.5607267985,8.55835410101,12.0749835847,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,66.1381895365,8.55835410101,16.6524463227,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,70.3585117224,8.55835410101,20.8727685086,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,73.4387402728,8.55835410101,23.952997059,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,76.7773967031,8.55835410101,27.2916534893,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,78.9146246753,8.55835410101,29.4288814614,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,81.295741964,8.55835410101,31.8099987502,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,80.3529947278,8.55835410101,30.867251514,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,78.8911364802,8.55835410101,29.4053932664,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,63.9192027091,8.55835410101,26.2782487089,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,65.9283810969,8.55835410101,20.63076043,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,61.5509753694,8.55835410101,16.9725090483,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  08:00:00,36.4929618131,8.55835410101,3.39949549212,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  09:00:00,63.2026640604,8.55835410101,13.7169208465,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  10:00:00,67.9951912847,8.55835410101,18.5094480708,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,73.0892013847,8.55835410101,23.6034581709,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,77.3720573667,8.55835410101,27.8863141529,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,81.1400239354,8.55835410101,31.6542807216,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,83.7551309913,8.55835410101,34.2693877775,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,84.5616470142,8.55835410101,35.0759038004,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,82.7358160379,8.55835410101,33.2500728241,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,82.253235731,8.55835410101,32.7674925171,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,67.4326459968,8.55835410101,29.7916919966,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,68.6216472774,8.55835410101,23.3240266106,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,64.0998896418,8.55835410101,19.5214233208,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,19.6096987492,8.55835410101,0.222097229887,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  07:00:00,16.6701391454,8.55835410101,1.76662354116,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  08:00:00,30.3944016888,8.55835410101,6.39591072616,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  09:00:00,53.1348346865,8.55835410101,15.4938806863,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,73.0741755568,8.55835410101,23.588432343,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,78.799092516,8.55835410101,29.3133493022,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,81.6815701368,8.55835410101,32.195826923,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,82.7346051516,8.55835410101,33.2488619378,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,81.3479381025,8.55835410101,31.8621948887,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,81.1201488275,8.55835410101,31.6344056137,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,79.2323018475,8.55835410101,29.7465586337,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,75.6530892954,8.55835410101,26.1673460816,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,49.9305779047,8.55835410101,16.8371115836,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,43.1857121538,8.55835410101,11.5305545245,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,44.243846523,8.55835410101,8.76035556037,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,31.3472551358,8.55835410101,4.95873953161,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  10:00:00,31.3809957047,8.55835410101,2.83501706285,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,36.1912456969,8.55835410101,7.64526705506,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,52.9383454487,8.55835410101,15.2973914485,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,56.2457695962,8.55835410101,18.604815596,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,57.7913366724,8.55835410101,20.1503826722,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,59.7048342154,8.55835410101,22.0638802151,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,60.1442395817,8.55835410101,22.5032855815,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,47.3415808721,8.55835410101,18.7956022303,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,31.3981768183,8.55835410101,11.9471735348,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,2.06373482205,2.06373482205
 09/11  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.176360971354,0.176360971354
 09/11  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  09:00:00,50.7169631745,8.55835410101,1.23121996069,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,55.4527856191,8.55835410101,5.96704240524,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,59.3053925962,8.55835410101,9.8196493824,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,62.3958390907,8.55835410101,12.9100958769,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,65.6469955272,8.55835410101,16.1612523134,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,68.3940363209,8.55835410101,18.9082931071,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,70.2680549238,8.55835410101,20.78231171,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,69.2243612958,8.55835410101,19.738618082,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,67.4901104343,8.55835410101,18.0043672205,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,51.7485614991,8.55835410101,14.1076074989,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,52.4719305006,8.55835410101,5.26014316702,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,44.8917029298,8.55835410101,0.313236608789,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,25.307348567,25.307348567
 09/12  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,9.29977377266,9.29977377266
 09/12  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  09:00:00,50.245673939,8.55835410101,0.759930725164,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,57.3532430219,8.55835410101,7.86749980811,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,62.7811527996,8.55835410101,13.2954095858,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,65.7646943391,8.55835410101,16.2789511253,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,68.0841877303,8.55835410101,18.5984445164,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,69.5318304551,8.55835410101,20.0460872413,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,71.0044905976,8.55835410101,21.5187473838,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,70.6368078953,8.55835410101,21.1510646815,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,68.704589797,8.55835410101,19.2188465832,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,52.0454818128,8.55835410101,14.4045278125,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,55.6460301513,8.55835410101,8.43424281774,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,49.0589889384,8.55835410101,4.4805226174,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,17.9977017504,17.9977017504
 09/13  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,5.85424535192,5.85424535192
 09/13  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,49.629597753,8.55835410101,0.14385453921,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,55.2272830775,8.55835410101,5.74153986367,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,62.1516419777,8.55835410101,12.6658987639,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,65.5125520734,8.55835410101,16.0268088596,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,68.1107120308,8.55835410101,18.624968817,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,69.926991479,8.55835410101,20.4412482652,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,71.6296466745,8.55835410101,22.1439034607,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,71.0874118592,8.55835410101,21.6016686454,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,69.2094302087,8.55835410101,19.7236869949,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,54.1709187141,8.55835410101,16.5299647139,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,59.2807305505,8.55835410101,12.068943217,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,54.1033595783,8.55835410101,9.52489325728,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  08:00:00,34.7658086542,8.55835410101,1.67234233317,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  09:00:00,58.3829463477,8.55835410101,8.89720313389,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,60.0565989675,8.55835410101,10.5708557537,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,63.1408055179,8.55835410101,13.6550623041,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,66.8994914135,8.55835410101,17.4137481996,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,68.3722032261,8.55835410101,18.8864600123,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,68.5022951839,8.55835410101,19.0165519701,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,69.5666044293,8.55835410101,20.0808612155,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,68.2169405594,8.55835410101,18.7311973456,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,66.1741657192,8.55835410101,16.6884225054,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,51.3984026417,8.55835410101,13.7574486415,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,57.9502110673,8.55835410101,10.7384237338,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,52.5734873717,8.55835410101,7.99502105072,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  08:00:00,33.6453000595,8.55835410101,0.551833738503,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,55.0487356489,8.55835410101,5.56299243507,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,55.0196656251,8.55835410101,5.53392241125,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  11:00:00,57.5148910862,8.55835410101,8.02914787243,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,57.7752365709,8.55835410101,8.28949335704,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,57.3496431456,8.55835410101,7.86389993175,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,58.6894604243,8.55835410101,9.20371721054,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,60.4769652821,8.55835410101,10.9912220682,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,60.1951768683,8.55835410101,10.7094336545,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,58.9272396832,8.55835410101,9.44149646938,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,45.6505911485,8.55835410101,8.00963714827,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,53.0685461777,8.55835410101,5.85675884419,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,49.4282048443,8.55835410101,4.84973852328,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,21.3017681859,8.55835410101,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/16  10:00:00,49.6965100591,8.55835410101,0.210766845276,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,50.6692928169,8.55835410101,1.18354960312,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,51.3614651065,8.55835410101,1.87572189273,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,52.117812049,8.55835410101,2.63206883517,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,52.5570160126,8.55835410101,3.07127279877,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,52.3557746565,8.55835410101,2.87003144272,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,51.5313076149,8.55835410101,2.04556440108,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,50.2725568076,8.55835410101,0.786813593776,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,33.5693242959,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,13.9949368751,13.9949368751
 09/17  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.911640319438,0.911640319438
 09/17  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,38.3958729334,8.55835410101,0.754918933143,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,41.2169767565,8.55835410101,3.57602275632,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,43.0507121399,8.55835410101,5.40975813969,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,44.6366060355,8.55835410101,6.99565203526,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,50.420584875,8.55835410101,12.7796308747,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,37.5992433955,8.55835410101,9.05326475371,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,20.8147233886,8.55835410101,1.36372010517,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,48.9830208482,48.9830208482
 09/18  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,33.7480148995,33.7480148995
 09/18  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,6.38499838774,6.38499838774
 09/18  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  10:00:00,49.5041356593,8.55835410101,0.0183924455306,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,52.5887117628,8.55835410101,3.10296854895,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,56.6933119657,8.55835410101,7.20756875192,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,59.0887381507,8.55835410101,9.60299493687,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,60.4979166202,8.55835410101,11.0121734064,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,61.0876332879,8.55835410101,11.6018900741,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,61.3157746014,8.55835410101,11.8300313876,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,60.6021116783,8.55835410101,11.1163684645,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,45.3852512804,8.55835410101,7.74429728017,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,50.7524261111,8.55835410101,1.62647211087,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,41.7825956237,41.7825956237
 09/19  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,27.220940377,27.220940377
 09/19  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,1.58374209622,1.58374209622
 09/19  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  10:00:00,50.8311836636,8.55835410101,1.34544044978,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,56.6825637837,8.55835410101,7.19682056986,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,59.769563601,8.55835410101,10.2838203872,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,61.4549984129,8.55835410101,11.9692551991,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,61.9978835314,8.55835410101,12.5121403176,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,62.8674149593,8.55835410101,13.3816717455,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,62.162121911,8.55835410101,12.6763786971,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,59.6912317043,8.55835410101,10.2054884905,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,43.5186952878,8.55835410101,5.87774128757,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,51.277577723,8.55835410101,2.1516237228,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,45.1410044867,8.55835410101,0.562538165714,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,4.07036543619,4.07036543619
 09/20  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.196530634948,0.196530634948
 09/20  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  09:00:00,49.8600114164,8.55835410101,0.374268202539,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  10:00:00,54.5117520574,8.55835410101,5.02600884362,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,59.5753781643,8.55835410101,10.0896349505,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,62.5528298727,8.55835410101,13.0670866589,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,65.0075443583,8.55835410101,15.5218011445,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,67.3636334704,8.55835410101,17.8778902566,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,68.2519708399,8.55835410101,18.7662276261,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,67.0561210788,8.55835410101,17.570377865,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,70.2176077891,8.55835410101,20.7318645753,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,53.8600275869,8.55835410101,16.2190735867,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,57.4428135998,8.55835410101,8.31685959958,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,50.1148069884,8.55835410101,5.53634066737,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  09:00:00,49.6805397751,8.55835410101,0.194796561287,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  10:00:00,50.455858913,8.55835410101,0.970115699171,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  11:00:00,52.5271113169,8.55835410101,3.0413681031,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,53.3601327777,8.55835410101,3.87438956385,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,53.9417189325,8.55835410101,4.45597571865,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,54.501072841,8.55835410101,5.01532962715,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,54.5558956376,8.55835410101,5.07015242376,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,51.9225229641,8.55835410101,2.4367797503,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,49.7137787807,8.55835410101,0.228035566893,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
