Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/21  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,47.8448938591,47.8448938591
 09/22  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,39.5679586564,39.5679586564
 09/22  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,30.0374793859,30.0374793859
 09/22  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.6088304569,11.6088304569
 09/22  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.34501157346,2.34501157346
 09/22  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,49.5633046438,8.55835410101,0.0775614300193,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,49.9704933407,8.55835410101,0.484750126837,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,51.277180754,8.55835410101,1.79143754015,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,51.2723519197,8.55835410101,1.78660870585,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,50.5746203189,8.55835410101,1.08887710509,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,38.0202876979,8.55835410101,0.379333697652,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,21.3017681859,8.55835410101,0.0,0.0,1.8243253836,1.348255368,67.1625907597,67.1625907597
 09/23  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,51.1617318001,51.1617318001
 09/23  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,25.6821273997,25.6821273997
 09/23  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.29399774486,0.29399774486
 09/23  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,49.9222798068,8.55835410101,0.436536593016,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,53.4704672358,8.55835410101,3.98472402203,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,56.3561645501,8.55835410101,6.87042133624,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,58.4794072175,8.55835410101,8.99366400368,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,59.8069636277,8.55835410101,10.3212204139,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,60.4211730988,8.55835410101,10.935429885,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,59.5397026085,8.55835410101,10.0539593946,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,38.8022711762,8.55835410101,3.79463818849,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,35.7112987764,8.55835410101,0.227807813801,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,3.87872583465,3.87872583465
 09/24  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  11:00:00,28.7312418017,8.55835410101,0.185263159931,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  12:00:00,42.3253355242,8.55835410101,4.68438152402,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,46.1528155514,8.55835410101,8.51186155118,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,48.6720560451,8.55835410101,11.0311020449,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,50.7467543804,8.55835410101,13.1058003802,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,50.9518861347,8.55835410101,13.3109321345,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,38.3958027169,8.55835410101,9.84982407512,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,26.3209244372,8.55835410101,4.9557544871,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,2.05952162639,2.05952162639
 09/25  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.292233222067,0.292233222067
 09/25  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  09:00:00,49.5419414992,8.55835410101,0.0561982854026,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  10:00:00,53.6731492388,8.55835410101,4.18740602495,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,62.1019759315,8.55835410101,12.6162327177,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,67.0450018001,8.55835410101,17.5592585862,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,70.3958427329,8.55835410101,20.9100995191,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,71.1949501147,8.55835410101,21.7092069008,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,71.5926225087,8.55835410101,22.1068792949,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,70.9939941806,8.55835410101,21.5082509668,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,67.6070777388,8.55835410101,18.121334525,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,52.6960416053,8.55835410101,13.1409209384,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,56.2203092569,8.55835410101,7.09435525665,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,45.9046288198,8.55835410101,1.32616249882,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,1.34869174637,1.34869174637
 09/26  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0175631498756,0.0175631498756
 09/26  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  09:00:00,49.7079173935,8.55835410101,0.222174179661,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  10:00:00,53.9277372995,8.55835410101,4.44199408565,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,59.6916504314,8.55835410101,10.2059072176,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,64.3231621366,8.55835410101,14.8374189228,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,68.592145787,8.55835410101,19.1064025732,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,72.1007291371,8.55835410101,22.6149859233,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,74.6701188545,8.55835410101,25.1843756407,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,73.0510276375,8.55835410101,23.5652844237,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,69.4712538003,8.55835410101,19.9855105865,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,55.6786490614,8.55835410101,16.1235283946,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,60.4567283546,8.55835410101,11.3307743544,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,52.720762124,8.55835410101,8.14229580301,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  09:00:00,53.3981124941,8.55835410101,3.91236928031,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  10:00:00,56.8301154074,8.55835410101,7.34437219363,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  11:00:00,61.3491833356,8.55835410101,11.8634401218,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,65.7174785508,8.55835410101,16.231735337,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,65.9277602582,8.55835410101,16.4420170444,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,66.8440256174,8.55835410101,17.3582824036,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,67.8487575749,8.55835410101,18.3630143611,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,65.6243025826,8.55835410101,16.1385593688,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,63.1640712137,8.55835410101,13.6783279999,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,51.2189497991,8.55835410101,11.6638291322,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,57.2194347573,8.55835410101,8.0934807571,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,50.5694677422,8.55835410101,5.99100142115,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  08:00:00,33.6057200863,8.55835410101,0.51225376526,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  09:00:00,56.7131164571,8.55835410101,7.22737324332,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  10:00:00,59.7039330674,8.55835410101,10.2181898536,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  11:00:00,62.5420377568,8.55835410101,13.056294543,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,63.9290770984,8.55835410101,14.4433338846,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,65.9513048259,8.55835410101,16.465561612,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,66.6012708839,8.55835410101,17.1155276701,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,66.5829750043,8.55835410101,17.0972317905,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,64.0226627299,8.55835410101,14.5369195161,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,60.9010495324,8.55835410101,11.4153063186,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,47.6871450075,8.55835410101,8.13202434064,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,54.093708435,8.55835410101,4.96775443474,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,48.2213244813,8.55835410101,3.64285816031,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  08:00:00,33.1684931662,8.55835410101,0.0750268451961,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  09:00:00,54.0438317731,8.55835410101,4.55808855932,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  10:00:00,57.0856225188,8.55835410101,7.59987930495,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,60.4525236505,8.55835410101,10.9667804366,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,61.5907741106,8.55835410101,12.1050308968,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,63.1766937467,8.55835410101,13.6909505329,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,64.4074787258,8.55835410101,14.921735512,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,64.6659101248,8.55835410101,15.180166911,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,63.6241657031,8.55835410101,14.1384224893,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,62.1755667775,8.55835410101,12.6898235637,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,52.4192395843,8.55835410101,10.9499522507,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,56.5712829561,8.55835410101,7.44532895592,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,49.9883440285,8.55835410101,5.40987770748,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,3.55276178011,3.55276178011
 09/30  07:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,9.06051678435,9.06051678435
 09/30  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,1.12618133176,1.12618133176
 09/30  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/30  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,50.8439301989,8.55835410101,1.35818698512,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,53.4698146662,8.55835410101,3.98407145239,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,55.857413409,8.55835410101,6.37167019517,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,57.4358763076,8.55835410101,7.95013309382,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,57.8235992244,8.55835410101,8.3378560106,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,56.9246781595,8.55835410101,7.43893494564,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,55.0294709724,8.55835410101,5.5437277586,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,37.5913118724,8.55835410101,0.669512218039,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,0.346657937342,0.346657937342
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,35.4247291748,35.4247291748
 10/01  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,15.3345477049,15.3345477049
 10/01  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.551718102881,0.551718102881
 10/01  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,37.6972451766,8.55835410101,0.0562911763502,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,37.6829310892,8.55835410101,0.0419770889802,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  18:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,49.851443006,49.851443006
 10/02  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,32.488102068,32.488102068
 10/02  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,8.862382285,8.862382285
 10/02  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  11:00:00,51.8897671037,8.55835410101,2.40402388988,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  12:00:00,55.6562163626,8.55835410101,6.17047314881,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  13:00:00,57.8626167829,8.55835410101,8.37687356913,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  14:00:00,60.2995486156,8.55835410101,10.8138054018,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  15:00:00,61.2278296713,8.55835410101,11.7420864575,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,60.5452209841,8.55835410101,11.0594777703,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,59.1690586408,8.55835410101,9.68331542703,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,45.8904443556,8.55835410101,4.42115702205,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  19:00:00,49.2547771338,8.55835410101,0.128823133572,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,25.1856763908,25.1856763908
 10/03  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,13.5665292826,13.5665292826
 10/03  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.536844772832,0.536844772832
 10/03  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  10:00:00,51.5237625938,8.55835410101,2.03801938002,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  11:00:00,60.9372346398,8.55835410101,11.451491426,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  12:00:00,66.8693999291,8.55835410101,17.3836567153,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  13:00:00,70.7441763636,8.55835410101,21.2584331498,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  14:00:00,74.0188867381,8.55835410101,24.5331435242,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  15:00:00,76.3323652826,8.55835410101,26.8466220688,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  16:00:00,75.0059324988,8.55835410101,25.5201892849,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  17:00:00,70.9884169305,8.55835410101,21.5026737167,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  18:00:00,55.840212829,8.55835410101,14.3709254954,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  19:00:00,53.3811483754,8.55835410101,4.2551943752,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  20:00:00,44.8704683938,8.55835410101,0.292002072817,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,14.2398854478,14.2398854478
 10/04  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,9.15883699841,9.15883699841
 10/04  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0172340444355,0.0172340444355
 10/04  09:00:00,49.5485487935,8.55835410101,0.0628055797027,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  10:00:00,54.7992052447,8.55835410101,5.3134620309,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  11:00:00,65.2235489543,8.55835410101,15.7378057405,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  12:00:00,71.1698349037,8.55835410101,21.6840916899,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  13:00:00,74.6534731523,8.55835410101,25.1677299385,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  14:00:00,77.70535572,8.55835410101,28.2196125061,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  15:00:00,79.6616126891,8.55835410101,30.1758694753,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,77.3290289349,8.55835410101,27.8432857211,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,73.4122427303,8.55835410101,23.9264995165,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,58.7528718512,8.55835410101,17.2835845176,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  19:00:00,59.1393861495,8.55835410101,10.0134321493,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  20:00:00,51.1853717197,8.55835410101,6.60690539867,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,6.80472243333,6.80472243333
 10/05  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,5.24942193997,5.24942193997
 10/05  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0289502051216,0.0289502051216
 10/05  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  11:00:00,50.8418967157,8.55835410101,1.35615350191,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  12:00:00,53.933608636,8.55835410101,4.44786542223,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  13:00:00,55.2276504254,8.55835410101,5.7419072116,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,56.1381598213,8.55835410101,6.65241660753,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,58.0684190323,8.55835410101,8.58267581853,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,58.4389152175,8.55835410101,8.95317200372,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,56.3693084701,8.55835410101,6.88356525632,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,43.9321256702,8.55835410101,2.46283833661,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,49.2028034099,8.55835410101,0.0768494096918,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,1.88006823264,1.88006823264
 10/06  07:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  09:00:00,49.6046691165,8.55835410101,0.118925902724,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  10:00:00,54.0454057899,8.55835410101,4.55966257613,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  11:00:00,62.8293119213,8.55835410101,13.3435687075,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  12:00:00,68.4015896959,8.55835410101,18.915846482,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,72.8849178671,8.55835410101,23.3991746533,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,73.7109405344,8.55835410101,24.2251973206,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,71.5722603782,8.55835410101,22.0865171644,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,68.6820711073,8.55835410101,19.1963278935,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,62.0534775842,8.55835410101,12.5677343704,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,48.852205267,8.55835410101,5.46875126675,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  19:00:00,50.5696490861,8.55835410101,1.44369508589,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  20:00:00,44.7614822556,8.55835410101,0.183015934568,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,39.2667336425,39.2667336425
 10/07  07:00:00,16.8176822709,8.55835410101,0.0,0.0,3.6486507672,2.696510736,34.1711883191,34.1711883191
 10/07  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,24.2618561811,24.2618561811
 10/07  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,1.54300264929,1.54300264929
 10/07  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  12:00:00,49.6556205058,8.55835410101,0.169877292015,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  13:00:00,50.4988484136,8.55835410101,1.01310519976,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  14:00:00,51.4269913,8.55835410101,1.94124808619,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,50.4660605848,8.55835410101,0.980317370966,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,49.8538079473,8.55835410101,0.368064733458,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,49.4934145123,8.55835410101,0.00767129850277,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,38.835966321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/07  19:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.201057605831,0.201057605831
 10/07  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,6.76561950741,6.76561950741
 10/07  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,22.7151390397,22.7151390397
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,97.2915598646,97.2915598646
 10/08  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,69.3271407878,69.3271407878
 10/08  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,47.268409686,47.268409686
 10/08  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,32.9713693363,32.9713693363
 10/08  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,14.3832877212,14.3832877212
 10/08  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,6.04939959683,6.04939959683
 10/08  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.71439518736,3.71439518736
 10/08  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,4.54566421539,4.54566421539
 10/08  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.70141805255,3.70141805255
 10/08  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,17.6891677988,17.6891677988
 10/08  18:00:00,25.1935032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,33.9452448661,33.9452448661
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,131.109192805,131.109192805
 10/09  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,85.907572757,85.907572757
 10/09  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,52.2659793281,52.2659793281
 10/09  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,39.6412363165,39.6412363165
 10/09  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,20.88586814,20.88586814
 10/09  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,16.6273320018,16.6273320018
 10/09  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,18.1963824198,18.1963824198
 10/09  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,22.3719519694,22.3719519694
 10/09  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,27.5052844715,27.5052844715
 10/09  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,51.5609126405,51.5609126405
 10/09  18:00:00,25.1935032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,68.3471351632,68.3471351632
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,138.095507145,138.095507145
 10/10  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,102.693588375,102.693588375
 10/10  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,81.2274019165,81.2274019165
 10/10  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,47.0180524504,47.0180524504
 10/10  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,27.21015693,27.21015693
 10/10  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.07440276259,4.07440276259
 10/10  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,49.5861497053,8.55835410101,0.100406491502,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,49.6797588152,8.55835410101,0.194015601373,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,49.4981368958,8.55835410101,0.012393681971,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,43.3834540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,1.2823715596,1.2823715596
 10/10  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,26.9582750909,26.9582750909
 10/10  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,45.5560165366,45.5560165366
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,121.014759356,121.014759356
 10/11  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,99.2681507515,99.2681507515
 10/11  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,65.5514210508,65.5514210508
 10/11  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.3419412186,19.3419412186
 10/11  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.944056672277,0.944056672277
 10/11  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,49.5280107912,8.55835410101,0.0422675774136,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,50.5607331707,8.55835410101,1.07498995693,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,52.190650678,8.55835410101,2.70490746422,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,53.1430599418,8.55835410101,3.65731672799,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,52.3126851465,8.55835410101,2.82694193268,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,50.2563104182,8.55835410101,0.770567204367,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,43.3883287222,8.55835410101,0.00487472203359,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,1.11512698518,1.11512698518
 10/11  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,8.52125163228,8.52125163228
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,86.3353444357,86.3353444357
 10/12  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,63.3609170216,63.3609170216
 10/12  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,37.555317175,37.555317175
 10/12  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.05174493428,4.05174493428
 10/12  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  12:00:00,50.6304546932,8.55835410101,1.1447114794,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,53.3463560261,8.55835410101,3.86061281229,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,55.4612813231,8.55835410101,5.9755381093,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,56.6461866051,8.55835410101,7.16044339124,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,55.1159981988,8.55835410101,5.63025498497,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,51.8063488644,8.55835410101,2.3206056506,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,45.3649119771,8.55835410101,0.0672913101999,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.361008403875,0.361008403875
 10/12  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,14.3063011693,14.3063011693
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,110.179870691,110.179870691
 10/13  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,80.2410140826,80.2410140826
 10/13  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,44.915406912,44.915406912
 10/13  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.02367902571,6.02367902571
 10/13  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  12:00:00,51.5527722752,8.55835410101,2.06702906142,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  13:00:00,54.8287069542,8.55835410101,5.34296374039,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  14:00:00,56.2177999082,8.55835410101,6.73205669441,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,57.586518467,8.55835410101,8.10077525322,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,56.7334793413,8.55835410101,7.24773612751,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,53.5136347601,8.55835410101,4.0278915463,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,45.5169447114,8.55835410101,0.219324044516,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,4.05620895409,4.05620895409
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
