Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,103.297088233,103.297088233
 10/14  07:00:00,16.8176822709,8.55835410101,0.0,0.0,3.6486507672,2.696510736,77.2321045627,77.2321045627
 10/14  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,41.8584691137,41.8584691137
 10/14  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,2.12964760934,2.12964760934
 10/14  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  11:00:00,51.2683170538,8.55835410101,1.78257383996,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  12:00:00,56.6820818718,8.55835410101,7.19633865803,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,59.1184742301,8.55835410101,9.63273101628,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,60.4521960258,8.55835410101,10.966452812,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,61.2340097556,8.55835410101,11.7482665418,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,61.0062408569,8.55835410101,11.5204976431,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,56.299848746,8.55835410101,6.81410553221,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,40.9027120179,8.55835410101,0.15257903018,0.0,18.243253836,6.291858384,0.0,0.0
 10/14  19:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.971722597563,0.971722597563
 10/14  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,5.36164017705,5.36164017705
 10/14  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,3.55153220244,3.55153220244
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,66.5645843269,66.5645843269
 10/15  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,14.1697176097,14.1697176097
 10/15  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  12:00:00,37.7904255002,8.55835410101,0.149471499966,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  13:00:00,40.4923246925,8.55835410101,2.85137069231,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,44.5575458766,8.55835410101,6.91659187638,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,45.5370891851,8.55835410101,7.89613518489,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,45.1940130828,8.55835410101,7.55305908263,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,32.0214935762,8.55835410101,3.47551493435,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,27.1515579256,8.55835410101,0.0438879754929,0.0,7.2973015344,3.595347648,0.0,0.0
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,78.2686802904,78.2686802904
 10/16  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,52.9300296619,52.9300296619
 10/16  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,21.2264842293,21.2264842293
 10/16  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  11:00:00,49.9117547279,8.55835410101,0.42601151405,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  12:00:00,54.2581381487,8.55835410101,4.77239493491,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,57.4509335418,8.55835410101,7.96519032798,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,59.1337874387,8.55835410101,9.6480442249,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,61.7441379198,8.55835410101,12.258394706,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,60.6645120376,8.55835410101,11.1787688238,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,57.3376610308,8.55835410101,7.85191781698,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,48.5949708884,8.55835410101,3.29735022155,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,49.3536064796,8.55835410101,0.227652479399,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,11.6893169025,11.6893169025
 10/17  07:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,6.22849626726,6.22849626726
 10/17  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.102714809761,0.102714809761
 10/17  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  12:00:00,49.8402846733,8.55835410101,0.354541459458,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  13:00:00,51.5405618045,8.55835410101,2.05481859067,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,53.2466908819,8.55835410101,3.7609476681,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,53.5701522351,8.55835410101,4.0844090213,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,51.9097824182,8.55835410101,2.42403920434,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,50.5398680672,8.55835410101,1.05412485339,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,45.4760995428,8.55835410101,0.178478875886,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,14.3984837128,14.3984837128
 10/18  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,7.55511724328,7.55511724328
 10/18  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.549220149967,0.549220149967
 10/18  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,49.6984685578,8.55835410101,0.212725344002,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,49.8456652634,8.55835410101,0.359922049544,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,50.9191612313,8.55835410101,1.43341801754,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,52.4630079212,8.55835410101,2.97726470741,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,50.5243610096,8.55835410101,1.03861779581,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,45.3371482665,8.55835410101,0.0395275996416,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,66.482442095,66.482442095
 10/19  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,50.7632788887,50.7632788887
 10/19  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,29.7813664804,29.7813664804
 10/19  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.14162366464,2.14162366464
 10/19  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  12:00:00,51.0679000153,8.55835410101,1.58215680144,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  13:00:00,53.9533473796,8.55835410101,4.46760416578,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,56.1375929693,8.55835410101,6.65184975552,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,57.9900726002,8.55835410101,8.50432938642,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,57.5701671569,8.55835410101,8.08442394309,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,53.6907264402,8.55835410101,4.20498322637,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,47.4386132688,8.55835410101,0.226825935206,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,2.59713412837,2.59713412837
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,116.070135643,116.070135643
 10/20  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,91.7442136222,91.7442136222
 10/20  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,56.0952396499,56.0952396499
 10/20  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.55133145684,8.55133145684
 10/20  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  11:00:00,49.4869534623,8.55835410101,0.00121024846854,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  12:00:00,50.5538084714,8.55835410101,1.06806525763,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,53.4168945178,8.55835410101,3.93115130402,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,55.6092010559,8.55835410101,6.12345784211,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,56.3180298375,8.55835410101,6.83228662364,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,54.5254901881,8.55835410101,5.03974697428,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,51.4743188518,8.55835410101,1.98857563796,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,47.4172777919,8.55835410101,0.205490458362,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,51.7189036006,51.7189036006
 10/21  07:00:00,18.7318489375,8.55835410101,0.0,0.0,3.6486507672,2.696510736,49.2226544489,49.2226544489
 10/21  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,33.8512041299,33.8512041299
 10/21  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,2.31042808393,2.31042808393
 10/21  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  11:00:00,50.1338175819,8.55835410101,0.648074368113,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  12:00:00,53.6666602704,8.55835410101,4.1809170566,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,56.9724454231,8.55835410101,7.48670220924,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,58.5622022182,8.55835410101,9.07645900437,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,58.9358192749,8.55835410101,9.45007606107,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,58.7758683303,8.55835410101,9.29012511648,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,56.0432128232,8.55835410101,6.55746960934,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,43.0229842363,8.55835410101,0.358684581903,0.0,18.243253836,6.291858384,0.0,0.0
 10/21  19:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.228485053482,0.228485053482
 10/21  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,9.12789285451,9.12789285451
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,35.5295029431,35.5295029431
 10/22  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,14.454536319,14.454536319
 10/22  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.147284139874,0.147284139874
 10/22  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  13:00:00,37.709008334,8.55835410101,0.0680543337886,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  14:00:00,38.3355916839,8.55835410101,0.694637683644,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  15:00:00,38.7163059362,8.55835410101,1.07535193599,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  16:00:00,38.3851406258,8.55835410101,0.744186625597,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  18:00:00,29.0218366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,129.960751358,129.960751358
 10/23  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,88.652193672,88.652193672
 10/23  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,52.2516380768,52.2516380768
 10/23  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.6566589586,16.6566589586
 10/23  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.680379192446,0.680379192446
 10/23  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  13:00:00,49.4907084937,8.55835410101,0.00496527989251,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  14:00:00,49.7897870137,8.55835410101,0.304043799871,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  15:00:00,50.4680724361,8.55835410101,0.982329222276,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  16:00:00,50.4284900074,8.55835410101,0.942746793593,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  17:00:00,49.7920210763,8.55835410101,0.306277862533,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  18:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,2.83042563716,2.83042563716
 10/23  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,21.8107553247,21.8107553247
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,134.673053097,134.673053097
 10/24  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,101.359423202,101.359423202
 10/24  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,61.8965228955,61.8965228955
 10/24  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,20.0448268247,20.0448268247
 10/24  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.11149458238,3.11149458238
 10/24  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  18:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,2.16055453613,2.16055453613
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,108.756448319,108.756448319
 10/25  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,85.3281880965,85.3281880965
 10/25  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,50.8190803984,50.8190803984
 10/25  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.6194210386,12.6194210386
 10/25  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.34687275322,1.34687275322
 10/25  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  13:00:00,49.8813185114,8.55835410101,0.395575297586,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  14:00:00,52.5705828312,8.55835410101,3.08483961735,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  15:00:00,54.5722916049,8.55835410101,5.08654839108,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  16:00:00,53.1519144084,8.55835410101,3.66617119454,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  17:00:00,50.3501588923,8.55835410101,0.864415678534,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  18:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,2.03738821372,2.03738821372
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,98.2993205761,98.2993205761
 10/26  07:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,64.3796139656,64.3796139656
 10/26  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,45.8793366925,45.8793366925
 10/26  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,23.1824979723,23.1824979723
 10/26  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.0610312389,13.0610312389
 10/26  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.09865301569,1.09865301569
 10/26  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  15:00:00,49.5093437895,8.55835410101,0.0236005756804,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,49.5663386958,8.55835410101,0.080595482023,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  18:00:00,47.2117873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,1.45127649885,1.45127649885
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,54.5831532521,54.5831532521
 10/27  07:00:00,25.1935032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,37.9406258055,37.9406258055
 10/27  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,19.7820934748,19.7820934748
 10/27  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.769570034045,0.769570034045
 10/27  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  11:00:00,49.5028841114,8.55835410101,0.0171408975658,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  12:00:00,50.3237819364,8.55835410101,0.838038722578,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  13:00:00,54.0298912284,8.55835410101,4.54414801459,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  14:00:00,56.9247604296,8.55835410101,7.43901721575,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  15:00:00,58.3741942785,8.55835410101,8.88845106465,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  16:00:00,58.0134756978,8.55835410101,8.52773248398,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  17:00:00,54.29571644,8.55835410101,4.80997322621,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  18:00:00,49.5665020505,8.55835410101,0.440548050284,0.0,21.8919046032,7.190695296,0.0,0.0
 10/27  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/27  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,26.3343177899,26.3343177899
 10/28  07:00:00,20.6460156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,14.9972917885,14.9972917885
 10/28  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,3.22433982334,3.22433982334
 10/28  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/28  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  11:00:00,51.3798474385,8.55835410101,1.89410422473,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  12:00:00,50.4685845335,8.55835410101,0.982841319696,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  13:00:00,49.6904124053,8.55835410101,0.204669191527,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  14:00:00,50.251409436,8.55835410101,0.765666222147,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  15:00:00,50.6149279834,8.55835410101,1.12918476961,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  16:00:00,50.3921902769,8.55835410101,0.906447063042,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  17:00:00,49.5924921643,8.55835410101,0.106748950529,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  18:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/28  19:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,0.436832014636,0.436832014636
 10/28  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,5.8798082061,5.8798082061
 10/28  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,19.5774897166,19.5774897166
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,131.013595918,131.013595918
 10/29  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,89.3763132619,89.3763132619
 10/29  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,60.9083027294,60.9083027294
 10/29  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,39.5534887841,39.5534887841
 10/29  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,12.6280138776,12.6280138776
 10/29  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.816608972759,0.816608972759
 10/29  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  17:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,4.93830287053,4.93830287053
 10/29  18:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,27.2237685083,27.2237685083
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,123.168686079,123.168686079
 10/30  07:00:00,25.1935032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,100.294290653,100.294290653
 10/30  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,77.733495145,77.733495145
 10/30  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.2362416339,38.2362416339
 10/30  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.6131098187,16.6131098187
 10/30  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.04264564289,1.04264564289
 10/30  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  18:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,7.0873055796,7.0873055796
 10/30  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,35.2081370047,35.2081370047
 10/30  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,43.116144328,43.116144328
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,117.937884468,117.937884468
 10/31  07:00:00,25.1935032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,95.7906879499,95.7906879499
 10/31  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,79.3796053233,79.3796053233
 10/31  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.6719606611,46.6719606611
 10/31  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,28.4668651948,28.4668651948
 10/31  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.50145601673,6.50145601673
 10/31  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0273721680051,0.0273721680051
 10/31  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  18:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.354595256655,0.354595256655
 10/31  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,17.7774841627,17.7774841627
 10/31  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,31.8323482504,31.8323482504
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,59.9154555101,59.9154555101
 11/01  07:00:00,25.1935032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,41.4788539329,41.4788539329
 11/01  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,22.6382837098,22.6382837098
 11/01  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.229145176694,0.229145176694
 11/01  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  12:00:00,50.4596319509,8.55835410101,0.973888737107,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  13:00:00,53.3512653135,8.55835410101,3.86552209972,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  14:00:00,55.3624001503,8.55835410101,5.87665693652,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  15:00:00,56.0544085896,8.55835410101,6.56866537576,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  16:00:00,53.1900382341,8.55835410101,3.7042950203,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  17:00:00,50.0618996795,8.55835410101,0.576156465683,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  18:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,29.0865755191,29.0865755191
 11/02  07:00:00,25.1935032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,17.4396035504,17.4396035504
 11/02  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,7.28987556181,7.28987556181
 11/02  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  15:00:00,49.4864786369,8.55835410101,0.000735423084475,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  18:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  06:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,101.640829825,101.640829825
 11/03  07:00:00,25.1935032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,82.5990574983,82.5990574983
 11/03  08:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,71.9990172116,71.9990172116
 11/03  09:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.0442074545,46.0442074545
 11/03  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,29.6850392917,29.6850392917
 11/03  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.0317240345,11.0317240345
 11/03  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.12111847254,7.12111847254
 11/03  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.89171070574,3.89171070574
 11/03  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.86667293839,4.86667293839
 11/03  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.53738494578,4.53738494578
 11/03  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.0844247,7.0844247
 11/03  17:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.049337612,13.049337612
 11/03  18:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,25.9329742148,25.9329742148
 11/03  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,42.2391007701,42.2391007701
 11/03  20:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,53.0168942833,53.0168942833
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  06:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,177.06945079,177.06945079
 11/04  07:00:00,20.6460156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,142.610734354,142.610734354
 11/04  08:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,117.782994656,117.782994656
 11/04  09:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,76.7568848409,76.7568848409
 11/04  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.754093624,43.754093624
 11/04  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.7973171573,15.7973171573
 11/04  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.51089082072,4.51089082072
 11/04  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.32082099392,0.32082099392
 11/04  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.20255715427,0.20255715427
 11/04  18:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,24.7769375492,24.7769375492
 11/04  19:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,45.8425539412,45.8425539412
 11/04  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,49.7327416544,49.7327416544
 11/04  21:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,61.5498914706,61.5498914706
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
