Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,128.719219138,128.719219138
 11/05  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,78.6383349403,78.6383349403
 11/05  10:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,42.9577305659,42.9577305659
 11/05  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,19.0338912767,19.0338912767
 11/05  12:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.126089509886,0.126089509886
 11/05  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  17:00:00,30.4601453085,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.308257893089,0.308257893089
 11/05  18:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,19.2039695315,19.2039695315
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,102.42960596,102.42960596
 11/06  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,66.9486408021,66.9486408021
 11/06  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,29.6442724376,29.6442724376
 11/06  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.174597924394,0.174597924394
 11/06  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  12:00:00,50.1004704376,8.55835410101,0.614727223791,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  13:00:00,53.5483076177,8.55835410101,4.06256440391,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  14:00:00,56.150235557,8.55835410101,6.66449234323,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  15:00:00,57.6912015997,8.55835410101,8.20545838585,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  16:00:00,57.6109500062,8.55835410101,8.12520679243,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  17:00:00,55.2308689751,8.55835410101,3.83095909463,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  18:00:00,61.1753146335,8.55835410101,0.204571419723,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/06  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/06  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,85.2252827072,85.2252827072
 11/07  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,64.0742802634,64.0742802634
 11/07  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,43.0491857835,43.0491857835
 11/07  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.6774002676,17.6774002676
 11/07  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.45469221561,5.45469221561
 11/07  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.65350890513,5.65350890513
 11/07  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,33.6430050228,33.6430050228
 11/07  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,43.2890193277,43.2890193277
 11/07  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,44.9533259096,44.9533259096
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,171.600231364,171.600231364
 11/08  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,116.090912232,116.090912232
 11/08  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,77.9920048833,77.9920048833
 11/08  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.8330752922,43.8330752922
 11/08  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.0412469904,26.0412469904
 11/08  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.46073035213,7.46073035213
 11/08  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.356478960328,0.356478960328
 11/08  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.182178574946,0.182178574946
 11/08  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.9105238601,18.9105238601
 11/08  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,44.7211676354,44.7211676354
 11/08  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,49.7324193095,49.7324193095
 11/08  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,50.0162448304,50.0162448304
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,132.770203235,132.770203235
 11/09  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,89.539868675,89.539868675
 11/09  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,56.6006866213,56.6006866213
 11/09  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.2805014442,19.2805014442
 11/09  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.32688286608,1.32688286608
 11/09  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  14:00:00,50.0883580726,8.55835410101,0.602614858827,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  15:00:00,50.5068703662,8.55835410101,1.0211271524,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  16:00:00,50.6001477171,8.55835410101,1.11440450332,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  17:00:00,52.0498703095,8.55835410101,0.649960429026,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  18:00:00,61.0629240846,8.55835410101,0.0921808707792,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/09  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/09  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,55.1388820427,55.1388820427
 11/10  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,37.2824660691,37.2824660691
 11/10  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,11.6289213217,11.6289213217
 11/10  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  11:00:00,49.6062022023,8.55835410101,0.120458988457,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  12:00:00,53.5237288558,8.55835410101,4.03798564195,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  13:00:00,56.6857786606,8.55835410101,7.20003544677,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  14:00:00,58.5119262527,8.55835410101,9.02618303887,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  15:00:00,57.9883116,8.55835410101,8.50256838615,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  16:00:00,56.393781524,8.55835410101,6.90803831014,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  17:00:00,55.0568761776,8.55835410101,3.6569662971,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  18:00:00,61.6857941025,8.55835410101,0.71505088872,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  19:00:00,49.1457899527,8.55835410101,0.0198359525319,0.0,21.8919046032,7.190695296,0.0,0.0
 11/10  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/10  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,33.855118898,33.855118898
 11/11  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,18.9706446845,18.9706446845
 11/11  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,17.1190322091,17.1190322091
 11/11  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,24.1582846865,24.1582846865
 11/11  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,22.4073966691,22.4073966691
 11/11  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,27.1447585934,27.1447585934
 11/11  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,28.8883939996,28.8883939996
 11/11  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,34.7433872898,34.7433872898
 11/11  17:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,40.9136799469,40.9136799469
 11/11  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,61.0531055021,61.0531055021
 11/11  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,67.7607480712,67.7607480712
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,126.37568868,126.37568868
 11/12  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,93.3839693785,93.3839693785
 11/12  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,72.7908656742,72.7908656742
 11/12  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,63.142063756,63.142063756
 11/12  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.8799723884,48.8799723884
 11/12  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,40.5160646809,40.5160646809
 11/12  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,32.2243928803,32.2243928803
 11/12  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,31.3893336961,31.3893336961
 11/12  17:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,37.8027398425,37.8027398425
 11/12  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,64.5875438067,64.5875438067
 11/12  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,70.6852091952,70.6852091952
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,152.499176053,152.499176053
 11/13  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,107.512562687,107.512562687
 11/13  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,72.6020409401,72.6020409401
 11/13  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.62355135,31.62355135
 11/13  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.93896464265,7.93896464265
 11/13  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  17:00:00,51.3999098805,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.40651320937,1.40651320937
 11/13  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,18.1572103735,18.1572103735
 11/13  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,34.2370234434,34.2370234434
 11/13  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,32.8113103596,32.8113103596
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,19.8370199753,8.55835410101,0.0,0.0,1.8243253836,1.797673824,99.6016800396,99.6016800396
 11/14  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,65.3412356795,65.3412356795
 11/14  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,38.7139686446,38.7139686446
 11/14  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.8328853316,4.8328853316
 11/14  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  12:00:00,49.5505574315,8.55835410101,0.0648142177108,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  13:00:00,52.2236724295,8.55835410101,2.73792921566,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  14:00:00,55.2198999539,8.55835410101,5.73415674008,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  15:00:00,54.6124925654,8.55835410101,5.12674935159,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  16:00:00,53.0943074896,8.55835410101,3.60856427578,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  17:00:00,52.9151474421,8.55835410101,1.51523756162,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  18:00:00,61.2072807716,8.55835410101,0.236537557752,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,107.447269924,107.447269924
 11/15  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,80.7746358093,80.7746358093
 11/15  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,60.4010187015,60.4010187015
 11/15  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.5617152805,33.5617152805
 11/15  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.0526678033,18.0526678033
 11/15  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.84645345808,3.84645345808
 11/15  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.312987514452,0.312987514452
 11/15  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.177092431841,0.177092431841
 11/15  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.85955415423,3.85955415423
 11/15  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.4077760445,15.4077760445
 11/15  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,32.1190593649,32.1190593649
 11/15  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,44.7773180959,44.7773180959
 11/15  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,49.3601652572,49.3601652572
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,163.305578617,163.305578617
 11/16  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,122.720079846,122.720079846
 11/16  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,86.624886707,86.624886707
 11/16  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.6598747707,52.6598747707
 11/16  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,39.0526213648,39.0526213648
 11/16  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.9714496615,22.9714496615
 11/16  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.7464067553,11.7464067553
 11/16  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,5.3398033933,5.3398033933
 11/16  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.37707827144,6.37707827144
 11/16  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.68799970048,7.68799970048
 11/16  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.6183263783,17.6183263783
 11/16  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.6193974224,34.6193974224
 11/16  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.8896724369,48.8896724369
 11/16  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,60.7572177323,60.7572177323
 11/16  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,66.6738969096,66.6738969096
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,178.949900024,178.949900024
 11/17  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,137.202620385,137.202620385
 11/17  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,107.33789566,107.33789566
 11/17  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.3930037954,73.3930037954
 11/17  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.1386559262,52.1386559262
 11/17  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.5179968187,31.5179968187
 11/17  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.0917377588,25.0917377588
 11/17  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.4129075439,18.4129075439
 11/17  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.5464507801,12.5464507801
 11/17  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.2808520778,11.2808520778
 11/17  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,23.8613404995,23.8613404995
 11/17  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,44.7550110589,44.7550110589
 11/17  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,75.6964351339,75.6964351339
 11/17  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,101.991004524,101.991004524
 11/17  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,110.946875301,110.946875301
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6860108977,0.0284301461328,0.0,0.0,1.8243253836,1.348255368,0.877768931639,0.877768931639
 11/18  03:00:00,14.6951095304,0.0375287788402,0.0,0.0,1.8243253836,1.348255368,1.15966552326,1.15966552326
 11/18  04:00:00,14.731396662,0.0738159104455,0.0,0.0,1.8243253836,1.348255368,2.27813722901,2.27813722901
 11/18  05:00:00,14.8136454192,0.156064667567,0.0,0.0,1.8243253836,1.348255368,4.56662643742,4.56662643742
 11/18  06:00:00,14.8648362803,0.207255528727,0.0,0.0,1.8243253836,1.348255368,6.09719612172,6.09719612172
 11/18  07:00:00,21.3017681859,8.55835410101,0.0,0.0,1.8243253836,1.348255368,237.859286521,237.859286521
 11/18  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,179.857777052,179.857777052
 11/18  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,120.447511445,120.447511445
 11/18  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,66.2707963743,66.2707963743
 11/18  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.0046840894,33.0046840894
 11/18  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.92232668076,8.92232668076
 11/18  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.07016323305,1.07016323305
 11/18  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.59374228974,2.59374228974
 11/18  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.2560321259,16.2560321259
 11/18  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,50.7528260331,50.7528260331
 11/18  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,60.6770171535,60.6770171535
 11/18  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,60.5929481683,60.5929481683
 11/18  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,70.6183074054,70.6183074054
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,120.62925826,120.62925826
 11/19  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,59.7383351358,59.7383351358
 11/19  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,24.7885342719,24.7885342719
 11/19  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,7.82373502458,7.82373502458
 11/19  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.260810855055,0.260810855055
 11/19  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,1.2126521273,1.2126521273
 11/19  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.212933881719,0.212933881719
 11/19  17:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.964221108395,0.964221108395
 11/19  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,19.7474055548,19.7474055548
 11/19  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,33.5712950318,33.5712950318
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,74.1496743659,74.1496743659
 11/20  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,52.0363074569,52.0363074569
 11/20  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,31.5170406946,31.5170406946
 11/20  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.90816113163,4.90816113163
 11/20  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  13:00:00,50.2873086667,8.55835410101,0.801565452923,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  14:00:00,50.2338524117,8.55835410101,0.748109197928,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  15:00:00,51.7132532816,8.55835410101,2.22751006781,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  16:00:00,53.3037139348,8.55835410101,3.81797072103,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  17:00:00,54.0080114576,8.55835410101,0.693934910471,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/20  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/20  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,117.528707753,117.528707753
 11/21  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,82.8286557792,82.8286557792
 11/21  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,47.0327538773,47.0327538773
 11/21  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.6903097823,12.6903097823
 11/21  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.558349522439,0.558349522439
 11/21  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.045779072582,0.045779072582
 11/21  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.83242327025,3.83242327025
 11/21  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,10.0345556104,10.0345556104
 11/21  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,9.19934949861,9.19934949861
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,21.7511866419,8.55835410101,0.0,0.0,1.8243253836,1.797673824,88.7103948767,88.7103948767
 11/22  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,63.9573387282,63.9573387282
 11/22  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,43.6200577848,43.6200577848
 11/22  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,10.6473344038,10.6473344038
 11/22  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.00781820043877,0.00781820043877
 11/22  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  13:00:00,49.6327288871,8.55835410101,0.146985673309,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  14:00:00,50.4915110326,8.55835410101,1.00576781882,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  15:00:00,50.6885109353,8.55835410101,1.20276772153,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  16:00:00,50.7633146041,8.55835410101,1.27757139025,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  17:00:00,53.5053476954,8.55835410101,0.191271148276,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/22  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.00484535770335,0.00484535770335
 11/22  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,1.73618023499,1.73618023499
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,60.8434783753,60.8434783753
 11/23  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,41.8042636489,41.8042636489
 11/23  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,29.0900846708,29.0900846708
 11/23  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,21.779347725,21.779347725
 11/23  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,8.38826306048,8.38826306048
 11/23  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,5.87784443061,5.87784443061
 11/23  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,2.4657751058,2.4657751058
 11/23  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,4.06532372721,4.06532372721
 11/23  17:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,8.65107843323,8.65107843323
 11/23  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,24.0786824286,24.0786824286
 11/23  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,29.8919067759,29.8919067759
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,63.3820696593,63.3820696593
 11/24  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,43.6423880165,43.6423880165
 11/24  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,31.3806280602,31.3806280602
 11/24  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,9.56372576479,9.56372576479
 11/24  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.97685350479,2.97685350479
 11/24  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.16343674416,1.16343674416
 11/24  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,8.07318963821,8.07318963821
 11/24  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,16.1516335817,16.1516335817
 11/24  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,18.582443576,18.582443576
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,67.3876675631,67.3876675631
 11/25  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,46.3855190983,46.3855190983
 11/25  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,29.2382865392,29.2382865392
 11/25  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.36486482011,3.36486482011
 11/25  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.166068181601,0.166068181601
 11/25  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.00298431051515,0.00298431051515
 11/25  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.8976014141,1.8976014141
 11/25  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,14.0770557411,14.0770557411
 11/25  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,22.570289519,22.570289519
 11/25  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,22.8557068805,22.8557068805
 11/25  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,26.6205210259,26.6205210259
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,38.6185907673,38.6185907673
 11/26  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,15.4535425347,15.4535425347
 11/26  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.282609820246,0.282609820246
 11/26  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  16:00:00,37.6508443097,8.55835410101,0.0098903094894,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  17:00:00,41.4711252776,8.55835410101,0.00183794403923,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
