Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,83.8743236307,83.8743236307
 11/27  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,63.7817990213,63.7817990213
 11/27  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,41.2386024376,41.2386024376
 11/27  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.0690145807,15.0690145807
 11/27  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.21460412504,3.21460412504
 11/27  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.34302306088,4.34302306088
 11/27  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,28.3156997751,28.3156997751
 11/27  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,46.4895062621,46.4895062621
 11/27  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,56.290354883,56.290354883
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,121.962657756,121.962657756
 11/28  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,87.5038594722,87.5038594722
 11/28  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,59.8919667772,59.8919667772
 11/28  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,30.044136689,30.044136689
 11/28  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.6094692299,18.6094692299
 11/28  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.03906982785,3.03906982785
 11/28  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0077944613717,0.0077944613717
 11/28  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.415547029413,0.415547029413
 11/28  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.4360651929,12.4360651929
 11/28  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,34.2168880256,34.2168880256
 11/28  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,64.1878894876,64.1878894876
 11/28  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,84.2302945914,84.2302945914
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,158.923616553,158.923616553
 11/29  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,119.584324931,119.584324931
 11/29  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,88.6400460784,88.6400460784
 11/29  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.2809100297,55.2809100297
 11/29  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.1646338996,37.1646338996
 11/29  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.881185508,18.881185508
 11/29  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.8476714225,18.8476714225
 11/29  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,10.5816635557,10.5816635557
 11/29  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,9.43852041822,9.43852041822
 11/29  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.6513773832,11.6513773832
 11/29  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,21.6710618573,21.6710618573
 11/29  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.273906873,37.273906873
 11/29  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,46.5768620993,46.5768620993
 11/29  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,59.1174751728,59.1174751728
 11/29  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,66.6797586311,66.6797586311
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,187.796263096,187.796263096
 11/30  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,149.817385461,149.817385461
 11/30  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,122.521038535,122.521038535
 11/30  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,89.0653841206,89.0653841206
 11/30  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,71.1792207378,71.1792207378
 11/30  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.5583756769,55.5583756769
 11/30  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.8399235718,46.8399235718
 11/30  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,40.6747811418,40.6747811418
 11/30  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.8523637083,43.8523637083
 11/30  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.1919514562,51.1919514562
 11/30  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,60.8474226481,60.8474226481
 11/30  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,70.3944579176,70.3944579176
 11/30  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,77.3704585243,77.3704585243
 11/30  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,89.6508932495,89.6508932495
 11/30  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,96.4332509372,96.4332509372
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,87.7702397613,87.7702397613
 12/01  08:00:00,19.4510032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,49.4546543946,49.4546543946
 12/01  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,28.7656182854,28.7656182854
 12/01  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.09088794433,8.09088794433
 12/01  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.03314286402,3.03314286402
 12/01  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.00958814478489,0.00958814478489
 12/01  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.44025266813,1.44025266813
 12/01  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.7448177922,12.7448177922
 12/01  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,28.6400034849,28.6400034849
 12/01  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,46.4723795536,46.4723795536
 12/01  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,60.4925581142,60.4925581142
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  05:00:00,14.7008084647,0.0432277130976,0.0,0.0,1.8243253836,1.348255368,1.34152408262,1.34152408262
 12/02  06:00:00,14.7197038346,0.0621230830268,0.0,0.0,1.8243253836,1.348255368,1.91387170796,1.91387170796
 12/02  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,221.700359246,221.700359246
 12/02  08:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,172.049479694,172.049479694
 12/02  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,125.995702119,125.995702119
 12/02  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,74.7449153015,74.7449153015
 12/02  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.5026137374,38.5026137374
 12/02  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.768063453,16.768063453
 12/02  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.03271838109,7.03271838109
 12/02  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,3.20183930056,3.20183930056
 12/02  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.34247097769,1.34247097769
 12/02  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.856339785145,0.856339785145
 12/02  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.61487271623,6.61487271623
 12/02  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.1661124197,24.1661124197
 12/02  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,48.9436691207,48.9436691207
 12/02  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,57.7474150729,57.7474150729
 12/02  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,62.1817935309,62.1817935309
 12/02  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,71.6983349655,71.6983349655
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,147.702798402,147.702798402
 12/03  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,91.2801130734,91.2801130734
 12/03  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,55.7588935572,55.7588935572
 12/03  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,39.267735801,39.267735801
 12/03  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,23.6639142134,23.6639142134
 12/03  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,15.4369239424,15.4369239424
 12/03  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,13.1004383105,13.1004383105
 12/03  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,14.9254140292,14.9254140292
 12/03  17:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,29.6221172673,29.6221172673
 12/03  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,62.1128627795,62.1128627795
 12/03  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,77.1529442039,77.1529442039
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1489817689,0.0419825613194,0.0,0.0,1.8243253836,1.797673824,1.30159700494,1.30159700494
 12/04  06:00:00,15.1688906672,0.0618914595678,0.0,0.0,1.8243253836,1.797673824,1.90560105109,1.90560105109
 12/04  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,223.589559273,223.589559273
 12/04  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,178.3416044,178.3416044
 12/04  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,124.491365183,124.491365183
 12/04  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,72.5553887627,72.5553887627
 12/04  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.0050020924,51.0050020924
 12/04  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.3843750859,32.3843750859
 12/04  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.3570344458,22.3570344458
 12/04  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.3296892235,15.3296892235
 12/04  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.86147426263,8.86147426263
 12/04  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.89183329653,6.89183329653
 12/04  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,21.9921091507,21.9921091507
 12/04  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.6666318272,38.6666318272
 12/04  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,50.9512775295,50.9512775295
 12/04  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,59.6543719005,59.6543719005
 12/04  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,62.1137755273,62.1137755273
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,174.673734296,174.673734296
 12/05  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,133.086589126,133.086589126
 12/05  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,90.9252728348,90.9252728348
 12/05  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,42.4762084307,42.4762084307
 12/05  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.2917843008,15.2917843008
 12/05  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.148398828057,0.148398828057
 12/05  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.68088324,11.68088324
 12/05  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,45.3268547133,45.3268547133
 12/05  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,74.5128998924,74.5128998924
 12/05  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,83.0297352226,83.0297352226
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,116.158877919,116.158877919
 12/06  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,80.9630520367,80.9630520367
 12/06  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,62.1978305179,62.1978305179
 12/06  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,36.9179246079,36.9179246079
 12/06  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.7229352346,24.7229352346
 12/06  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.3898628336,16.3898628336
 12/06  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.6446755384,12.6446755384
 12/06  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,8.47304775525,8.47304775525
 12/06  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.21898806869,7.21898806869
 12/06  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.16563657198,7.16563657198
 12/06  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.2046402915,11.2046402915
 12/06  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,16.5351664624,16.5351664624
 12/06  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,24.422660827,24.422660827
 12/06  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,33.9099741015,33.9099741015
 12/06  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,36.9541587956,36.9541587956
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,100.130305226,100.130305226
 12/07  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,72.4171464949,72.4171464949
 12/07  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,57.4724440366,57.4724440366
 12/07  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,35.0363211147,35.0363211147
 12/07  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,27.4013634058,27.4013634058
 12/07  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.7223668195,11.7223668195
 12/07  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.54356942612,2.54356942612
 12/07  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.04103442825,4.04103442825
 12/07  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.72901997085,6.72901997085
 12/07  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,4.1762882411,4.1762882411
 12/07  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.748586304655,0.748586304655
 12/07  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/07  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/07  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,84.4070833091,84.4070833091
 12/08  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,65.5162241855,65.5162241855
 12/08  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,35.1025136771,35.1025136771
 12/08  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.10905987802,2.10905987802
 12/08  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  13:00:00,49.4911079677,8.55835410101,0.00536475391468,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  14:00:00,49.7605732511,8.55835410101,0.274830037244,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  15:00:00,49.7246940338,8.55835410101,0.238950819965,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  16:00:00,49.5141974175,8.55835410101,0.0284542036896,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.29642160516,2.29642160516
 12/08  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,18.5762006375,18.5762006375
 12/08  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,42.6630431406,42.6630431406
 12/08  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,55.3033906672,55.3033906672
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,133.068277963,133.068277963
 12/09  08:00:00,16.8176822709,8.55835410101,0.0,0.0,3.6486507672,2.696510736,101.147246957,101.147246957
 12/09  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,78.5005476862,78.5005476862
 12/09  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.3719155866,48.3719155866
 12/09  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,28.7307935788,28.7307935788
 12/09  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.6102917405,17.6102917405
 12/09  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.7948680264,12.7948680264
 12/09  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.023657329,13.023657329
 12/09  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.8372153804,14.8372153804
 12/09  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.6214332242,19.6214332242
 12/09  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.1892379852,19.1892379852
 12/09  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,21.3742643736,21.3742643736
 12/09  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,38.514191136,38.514191136
 12/09  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,40.8985252651,40.8985252651
 12/09  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,43.109144784,43.109144784
 12/09  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,53.1243911369,53.1243911369
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,85.8774638332,85.8774638332
 12/10  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,56.8505741799,56.8505741799
 12/10  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,40.7890137381,40.7890137381
 12/10  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,35.2905915523,35.2905915523
 12/10  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,23.7355340745,23.7355340745
 12/10  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,17.3585801107,17.3585801107
 12/10  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,9.37836978834,9.37836978834
 12/10  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,4.67774409518,4.67774409518
 12/10  17:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,3.96168287688,3.96168287688
 12/10  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,15.188754617,15.188754617
 12/10  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,30.229739352,30.229739352
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,99.9724075978,99.9724075978
 12/11  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,76.0727677423,76.0727677423
 12/11  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,60.3072433132,60.3072433132
 12/11  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,43.128119458,43.128119458
 12/11  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,40.433768396,40.433768396
 12/11  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,35.804214544,35.804214544
 12/11  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,38.0840898857,38.0840898857
 12/11  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.2635551772,37.2635551772
 12/11  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,29.950541173,29.950541173
 12/11  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,21.1556672252,21.1556672252
 12/11  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.7673496042,22.7673496042
 12/11  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.4468286991,32.4468286991
 12/11  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,40.0567090061,40.0567090061
 12/11  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,51.0234634571,51.0234634571
 12/11  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,60.3327553128,60.3327553128
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,168.88509112,168.88509112
 12/12  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,127.563764798,127.563764798
 12/12  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,97.9107608993,97.9107608993
 12/12  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,64.5430807166,64.5430807166
 12/12  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.6067430024,49.6067430024
 12/12  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,29.2542845334,29.2542845334
 12/12  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.3704056286,19.3704056286
 12/12  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,13.6986260308,13.6986260308
 12/12  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.47262626152,7.47262626152
 12/12  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,6.1945580518,6.1945580518
 12/12  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.2886037894,18.2886037894
 12/12  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.1240298717,32.1240298717
 12/12  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,43.8889197075,43.8889197075
 12/12  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,48.7737762481,48.7737762481
 12/12  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,48.3640606107,48.3640606107
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,116.228582108,116.228582108
 12/13  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,86.5895349698,86.5895349698
 12/13  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,68.3498212723,68.3498212723
 12/13  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,47.2399976687,47.2399976687
 12/13  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.4556906848,53.4556906848
 12/13  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,44.0562965275,44.0562965275
 12/13  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.896632629,24.896632629
 12/13  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.625464715,17.625464715
 12/13  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.3182000747,22.3182000747
 12/13  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.0882764737,25.0882764737
 12/13  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,33.8369073837,33.8369073837
 12/13  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,47.9529122794,47.9529122794
 12/13  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,56.8458252514,56.8458252514
 12/13  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,72.316285995,72.316285995
 12/13  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,81.8228090325,81.8228090325
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,195.387928543,195.387928543
 12/14  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,154.322238118,154.322238118
 12/14  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,125.128055507,125.128055507
 12/14  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,87.1393023073,87.1393023073
 12/14  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,70.1850655506,70.1850655506
 12/14  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.5924608783,58.5924608783
 12/14  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.4632014736,58.4632014736
 12/14  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.8898729916,55.8898729916
 12/14  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,57.304186554,57.304186554
 12/14  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.3893511621,58.3893511621
 12/14  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,65.6826621576,65.6826621576
 12/14  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.4426314322,75.4426314322
 12/14  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,85.1302182959,85.1302182959
 12/14  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,99.5348102163,99.5348102163
 12/14  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,106.339576837,106.339576837
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  03:00:00,15.1259899148,0.0189907072277,0.0,0.0,1.8243253836,1.797673824,0.587075945649,0.587075945649
 12/15  04:00:00,15.1471017046,0.0401024969966,0.0,0.0,1.8243253836,1.797673824,1.23587734089,1.23587734089
 12/15  05:00:00,15.160043904,0.0530446963811,0.0,0.0,1.8243253836,1.797673824,1.63590374454,1.63590374454
 12/15  06:00:00,15.2277566712,0.120757463583,0.0,0.0,1.8243253836,1.797673824,3.57624865458,3.57624865458
 12/15  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,227.798346846,227.798346846
 12/15  08:00:00,21.3651699501,8.55835410101,0.0,0.0,7.2973015344,3.595347648,186.492213331,186.492213331
 12/15  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,155.690757071,155.690757071
 12/15  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,119.616252974,119.616252974
 12/15  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,97.4890303022,97.4890303022
 12/15  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,74.6616753409,74.6616753409
 12/15  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.3338940916,62.3338940916
 12/15  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,55.4441152769,55.4441152769
 12/15  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,53.0815201247,53.0815201247
 12/15  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,50.8309678316,50.8309678316
 12/15  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,61.8906706841,61.8906706841
 12/15  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,85.9457073007,85.9457073007
 12/15  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,105.426212003,105.426212003
 12/15  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,118.739705507,118.739705507
 12/15  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,124.748957932,124.748957932
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6894647727,0.0318840211031,0.0,0.0,1.8243253836,1.348255368,0.983005925795,0.983005925795
 12/16  02:00:00,14.7146982245,0.0571174729279,0.0,0.0,1.8243253836,1.348255368,1.7621518466,1.7621518466
 12/16  03:00:00,14.84489466,0.187313908444,0.0,0.0,1.8243253836,1.348255368,5.50399006635,5.50399006635
 12/16  04:00:00,14.9220251572,0.26444440564,0.0,0.0,1.8243253836,1.348255368,7.77857591566,7.77857591566
 12/16  05:00:00,15.1364357595,0.478855007905,0.0,0.0,1.8243253836,1.348255368,14.2930029634,14.2930029634
 12/16  06:00:00,15.3366616339,0.679080882285,0.0,0.0,1.8243253836,1.348255368,20.1140847392,20.1140847392
 12/16  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,259.654460243,259.654460243
 12/16  08:00:00,18.7318489375,8.55835410101,0.0,0.0,3.6486507672,2.696510736,228.219219942,228.219219942
 12/16  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,170.387918498,170.387918498
 12/16  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,114.012217214,114.012217214
 12/16  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,82.4826495952,82.4826495952
 12/16  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,54.8275562399,54.8275562399
 12/16  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,37.3863189453,37.3863189453
 12/16  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.0702191067,26.0702191067
 12/16  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,19.6125650336,19.6125650336
 12/16  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,18.1863176466,18.1863176466
 12/16  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,28.8273401619,28.8273401619
 12/16  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,45.0222272311,45.0222272311
 12/16  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,65.5981064886,65.5981064886
 12/16  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,74.3390399815,74.3390399815
 12/16  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,79.005019438,79.005019438
 12/16  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,88.5147632506,88.5147632506
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,170.171687475,170.171687475
 12/17  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,108.731763825,108.731763825
 12/17  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,73.6176325327,73.6176325327
 12/17  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,55.4846327103,55.4846327103
 12/17  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,30.1058439516,30.1058439516
 12/17  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,20.1945875798,20.1945875798
 12/17  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,17.1166515611,17.1166515611
 12/17  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,26.6671988346,26.6671988346
 12/17  17:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,41.7371365364,41.7371365364
 12/17  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,89.918117137,89.918117137
