Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/17  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,123.583070806,123.583070806
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  03:00:00,15.1317872759,0.0247880683025,0.0,0.0,1.8243253836,1.797673824,0.766052128653,0.766052128653
 12/18  04:00:00,15.1362040464,0.0292048388434,0.0,0.0,1.8243253836,1.797673824,0.902833585829,0.902833585829
 12/18  05:00:00,15.2111841187,0.104184911089,0.0,0.0,1.8243253836,1.797673824,3.11976576917,3.11976576917
 12/18  06:00:00,15.237911144,0.130911936406,0.0,0.0,1.8243253836,1.797673824,3.84922481482,3.84922481482
 12/18  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,229.858505007,229.858505007
 12/18  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,182.324843935,182.324843935
 12/18  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,134.440847816,134.440847816
 12/18  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.4540839161,84.4540839161
 12/18  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,66.0123269053,66.0123269053
 12/18  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,44.4456107068,44.4456107068
 12/18  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,26.9498600656,26.9498600656
 12/18  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,17.8535500217,17.8535500217
 12/18  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,12.757574755,12.757574755
 12/18  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,11.7468678634,11.7468678634
 12/18  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.3085179414,31.3085179414
 12/18  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,64.5379263793,64.5379263793
 12/18  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,80.5655798702,80.5655798702
 12/18  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,88.7543270834,88.7543270834
 12/18  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,101.666052977,101.666052977
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  02:00:00,15.1179237842,0.0109245765962,0.0,0.0,1.8243253836,1.797673824,0.340661986444,0.340661986444
 12/19  03:00:00,15.146725386,0.03972617836,0.0,0.0,1.8243253836,1.797673824,1.22708824887,1.22708824887
 12/19  04:00:00,15.1509115618,0.0439123542071,0.0,0.0,1.8243253836,1.797673824,1.353739696,1.353739696
 12/19  05:00:00,15.1633913317,0.0563921240561,0.0,0.0,1.8243253836,1.797673824,1.7421675971,1.7421675971
 12/19  06:00:00,15.1444413847,0.0374421771406,0.0,0.0,1.8243253836,1.797673824,1.15732437899,1.15732437899
 12/19  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,191.900513284,191.900513284
 12/19  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,143.486255371,143.486255371
 12/19  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,116.015064786,116.015064786
 12/19  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,86.2277069151,86.2277069151
 12/19  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,70.3356711778,70.3356711778
 12/19  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.2026017225,51.2026017225
 12/19  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,42.979401171,42.979401171
 12/19  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,44.2420129815,44.2420129815
 12/19  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.0581896893,49.0581896893
 12/19  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.3737082589,52.3737082589
 12/19  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,61.3715229338,61.3715229338
 12/19  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,69.9341389998,69.9341389998
 12/19  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,75.0816825907,75.0816825907
 12/19  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,125.073383805,125.073383805
 12/19  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,139.683771804,139.683771804
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  24:00:00,15.1196679179,0.0126687102545,0.0,0.0,1.8243253836,1.797673824,0.394561114341,0.394561114341
 12/20  01:00:00,15.1712974383,0.0642982307286,0.0,0.0,1.8243253836,1.797673824,1.97638469552,1.97638469552
 12/20  02:00:00,15.2803660942,0.173366886552,0.0,0.0,1.8243253836,1.797673824,5.09066561254,5.09066561254
 12/20  03:00:00,15.3215341261,0.214534918487,0.0,0.0,1.8243253836,1.797673824,6.31237501035,6.31237501035
 12/20  04:00:00,15.5628685483,0.455869340664,0.0,0.0,1.8243253836,1.797673824,13.5660881663,13.5660881663
 12/20  05:00:00,15.7859471965,0.678947988934,0.0,0.0,1.8243253836,1.797673824,20.1451105776,20.1451105776
 12/20  06:00:00,15.9741789241,0.867179716502,0.0,0.0,1.8243253836,1.797673824,25.7032187351,25.7032187351
 12/20  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,261.892930351,261.892930351
 12/20  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,252.495852129,252.495852129
 12/20  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,220.491499897,220.491499897
 12/20  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,185.612398452,185.612398452
 12/20  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,166.251056474,166.251056474
 12/20  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,150.164834541,150.164834541
 12/20  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,142.512839812,142.512839812
 12/20  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,132.309497287,132.309497287
 12/20  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,122.88530075,122.88530075
 12/20  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,117.174098141,117.174098141
 12/20  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,122.654254319,122.654254319
 12/20  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,139.113153335,139.113153335
 12/20  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,152.657024547,152.657024547
 12/20  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,162.928887602,162.928887602
 12/20  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,168.164140519,168.164140519
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1468841746,0.0398849670128,0.0,0.0,1.8243253836,1.797673824,1.22778293107,1.22778293107
 12/20  24:00:00,15.2555998411,0.148600633543,0.0,0.0,1.8243253836,1.797673824,4.40398935286,4.40398935286
 12/21  01:00:00,15.3831693886,0.276170180988,0.0,0.0,1.8243253836,1.797673824,8.07207669875,8.07207669875
 12/21  02:00:00,15.4572537706,0.350254562968,0.0,0.0,1.8243253836,1.797673824,10.4799332982,10.4799332982
 12/21  03:00:00,15.679369436,0.572370228446,0.0,0.0,1.8243253836,1.797673824,16.9800527496,16.9800527496
 12/21  04:00:00,15.6638183423,0.556819134671,0.0,0.0,1.8243253836,1.797673824,16.5643746826,16.5643746826
 12/21  05:00:00,15.7408534759,0.633854268348,0.0,0.0,1.8243253836,1.797673824,18.7677914484,18.7677914484
 12/21  06:00:00,15.7646904096,0.657691202037,0.0,0.0,1.8243253836,1.797673824,19.5356910937,19.5356910937
 12/21  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,247.292943807,247.292943807
 12/21  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,203.009840383,203.009840383
 12/21  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,165.956104912,165.956104912
 12/21  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,125.247918931,125.247918931
 12/21  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,104.665458996,104.665458996
 12/21  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,80.4452773375,80.4452773375
 12/21  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.854808091,62.854808091
 12/21  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,46.6201824279,46.6201824279
 12/21  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.600326668,34.600326668
 12/21  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,27.7326987761,27.7326987761
 12/21  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,40.2537387391,40.2537387391
 12/21  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,52.506504662,52.506504662
 12/21  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,57.8931392049,57.8931392049
 12/21  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,67.1436971086,67.1436971086
 12/21  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,71.7821048422,71.7821048422
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,152.077773486,152.077773486
 12/22  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,122.229975454,122.229975454
 12/22  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,93.087406797,93.087406797
 12/22  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,51.4780197648,51.4780197648
 12/22  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,24.1330353039,24.1330353039
 12/22  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,2.0997055579,2.0997055579
 12/22  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.3729484916,0.3729484916
 12/22  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,7.19699104323,7.19699104323
 12/22  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,23.0052208081,23.0052208081
 12/22  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,35.387275968,35.387275968
 12/22  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,36.3837750172,36.3837750172
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,85.0861802201,85.0861802201
 12/23  08:00:00,18.7318489375,8.55835410101,0.0,0.0,3.6486507672,2.696510736,61.1612623309,61.1612623309
 12/23  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,54.0764291833,54.0764291833
 12/23  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,31.0237800158,31.0237800158
 12/23  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,10.6516083913,10.6516083913
 12/23  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.40703636876,1.40703636876
 12/23  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,1.3189884047,1.3189884047
 12/23  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.224118617646,0.224118617646
 12/23  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0871931831603,0.0871931831603
 12/23  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.034364377919,0.034364377919
 12/23  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,0.0787344147237,0.0787344147237
 12/23  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,19.4463211647,19.4463211647
 12/23  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,36.0880540115,36.0880540115
 12/23  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,42.1197797546,42.1197797546
 12/23  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,51.8953081093,51.8953081093
 12/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,95.5585224662,95.5585224662
 12/24  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,54.7555393699,54.7555393699
 12/24  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,29.6707185203,29.6707185203
 12/24  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,28.1805886965,28.1805886965
 12/24  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,13.6458695295,13.6458695295
 12/24  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,28.1413433786,28.1413433786
 12/24  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,42.7265156778,42.7265156778
 12/24  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,44.2817149871,44.2817149871
 12/24  17:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,49.7793262104,49.7793262104
 12/24  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,73.9454983287,73.9454983287
 12/24  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,83.6326024047,83.6326024047
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  06:00:00,14.6817084804,0.0241277287821,0.0,0.0,1.8243253836,1.348255368,0.745258037132,0.745258037132
 12/25  07:00:00,14.6835963838,0.0260156322487,0.0,0.0,1.8243253836,1.348255368,0.803240596296,0.803240596296
 12/25  08:00:00,7.04022305012,0.039308965182,0.0,0.0,1.8243253836,1.348255368,1.21740784475,1.21740784475
 12/25  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,187.966414932,187.966414932
 12/25  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,131.617207038,131.617207038
 12/25  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,97.7217683416,97.7217683416
 12/25  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,82.6708741304,82.6708741304
 12/25  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,71.1608017221,71.1608017221
 12/25  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,64.4750886682,64.4750886682
 12/25  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,55.8436703754,55.8436703754
 12/25  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,53.2184551198,53.2184551198
 12/25  17:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,61.9332301268,61.9332301268
 12/25  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,105.778381067,105.778381067
 12/25  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,133.987868995,133.987868995
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  24:00:00,14.6775889078,0.0200081562456,0.0,0.0,1.8243253836,1.348255368,0.618576414647,0.618576414647
 12/26  01:00:00,15.1475072125,0.0405080049481,0.0,0.0,1.8243253836,1.797673824,1.24812514085,1.24812514085
 12/26  02:00:00,15.141212851,0.0342136433706,0.0,0.0,1.8243253836,1.797673824,1.05614153499,1.05614153499
 12/26  03:00:00,15.1685383261,0.0615391184708,0.0,0.0,1.8243253836,1.797673824,1.89637104321,1.89637104321
 12/26  04:00:00,15.2047025995,0.0977033919237,0.0,0.0,1.8243253836,1.797673824,2.87911244802,2.87911244802
 12/26  05:00:00,15.2464142388,0.139415031219,0.0,0.0,1.8243253836,1.797673824,4.11077645767,4.11077645767
 12/26  06:00:00,15.2418156301,0.134816422482,0.0,0.0,1.8243253836,1.797673824,3.94429748925,3.94429748925
 12/26  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,224.678083872,224.678083872
 12/26  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,180.013532783,180.013532783
 12/26  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,159.484611273,159.484611273
 12/26  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,135.809846974,135.809846974
 12/26  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,128.042661687,128.042661687
 12/26  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,117.91240552,117.91240552
 12/26  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,110.684438472,110.684438472
 12/26  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,105.13709315,105.13709315
 12/26  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,99.0412167704,99.0412167704
 12/26  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,91.0208728474,91.0208728474
 12/26  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,92.3273257052,92.3273257052
 12/26  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,100.08672099,100.08672099
 12/26  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,108.260853549,108.260853549
 12/26  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,117.495670487,117.495670487
 12/26  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,121.788153761,121.788153761
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  02:00:00,15.1182877389,0.0112885313272,0.0,0.0,1.8243253836,1.797673824,0.351437731987,0.351437731987
 12/27  03:00:00,15.1442327121,0.037233504492,0.0,0.0,1.8243253836,1.797673824,1.14735506746,1.14735506746
 12/27  04:00:00,15.148807385,0.0418081774291,0.0,0.0,1.8243253836,1.797673824,1.28505013343,1.28505013343
 12/27  05:00:00,15.1702370084,0.0632378007807,0.0,0.0,1.8243253836,1.797673824,1.94825190645,1.94825190645
 12/27  06:00:00,15.2353291105,0.128329902917,0.0,0.0,1.8243253836,1.797673824,3.74774339374,3.74774339374
 12/27  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,224.374923505,224.374923505
 12/27  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,182.450942081,182.450942081
 12/27  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,155.267875375,155.267875375
 12/27  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,125.298652074,125.298652074
 12/27  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,109.664088071,109.664088071
 12/27  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,93.7888493834,93.7888493834
 12/27  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.6580681445,84.6580681445
 12/27  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.3071942004,75.3071942004
 12/27  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.7879942813,73.7879942813
 12/27  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,73.6117225897,73.6117225897
 12/27  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,84.3463966572,84.3463966572
 12/27  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,101.383147959,101.383147959
 12/27  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,114.492093354,114.492093354
 12/27  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,127.474829721,127.474829721
 12/27  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,134.814621913,134.814621913
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1188611747,0.0118619671061,0.0,0.0,1.8243253836,1.797673824,0.368313023727,0.368313023727
 12/28  01:00:00,15.1611458677,0.0541466600928,0.0,0.0,1.8243253836,1.797673824,1.6611290564,1.6611290564
 12/28  02:00:00,15.200616426,0.0936172184387,0.0,0.0,1.8243253836,1.797673824,2.8022921368,2.8022921368
 12/28  03:00:00,15.2598054576,0.152806250037,0.0,0.0,1.8243253836,1.797673824,4.51524053793,4.51524053793
 12/28  04:00:00,15.3180016054,0.211002397782,0.0,0.0,1.8243253836,1.797673824,6.16871223676,6.16871223676
 12/28  05:00:00,15.3578062893,0.250807081748,0.0,0.0,1.8243253836,1.797673824,7.42881355628,7.42881355628
 12/28  06:00:00,15.6354837069,0.528484499349,0.0,0.0,1.8243253836,1.797673824,15.6727655533,15.6727655533
 12/28  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,251.246097663,251.246097663
 12/28  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,218.261962999,218.261962999
 12/28  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,179.988837733,179.988837733
 12/28  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,134.573963301,134.573963301
 12/28  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,114.160371868,114.160371868
 12/28  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,88.6158831456,88.6158831456
 12/28  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,75.4211557446,75.4211557446
 12/28  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,67.1717208698,67.1717208698
 12/28  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,62.1751042212,62.1751042212
 12/28  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,58.4301107424,58.4301107424
 12/28  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,67.999797356,67.999797356
 12/28  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,83.2910584775,83.2910584775
 12/28  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,93.8737105134,93.8737105134
 12/28  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,104.759077032,104.759077032
 12/28  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,110.046391796,110.046391796
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  05:00:00,15.1313698294,0.0243706217604,0.0,0.0,1.8243253836,1.797673824,0.751678581809,0.751678581809
 12/29  06:00:00,15.1335315164,0.026532308767,0.0,0.0,1.8243253836,1.797673824,0.818762176404,0.818762176404
 12/29  07:00:00,23.6653533086,8.55835410101,0.0,0.0,1.8243253836,1.797673824,195.373607523,195.373607523
 12/29  08:00:00,23.2793366167,8.55835410101,0.0,0.0,7.2973015344,3.595347648,148.612199444,148.612199444
 12/29  09:00:00,33.093466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,120.929689867,120.929689867
 12/29  10:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,87.668157809,87.668157809
 12/29  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,69.9880062774,69.9880062774
 12/29  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.0478611322,49.0478611322
 12/29  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.2443202053,34.2443202053
 12/29  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,22.9787008451,22.9787008451
 12/29  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,14.0353861239,14.0353861239
 12/29  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,15.5043565497,15.5043565497
 12/29  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.786854034,32.786854034
 12/29  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.3424131361,49.3424131361
 12/29  19:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,59.2149665488,59.2149665488
 12/29  20:00:00,49.1259540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,70.0622180684,70.0622180684
 12/29  21:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,76.0766754262,76.0766754262
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  07:00:00,23.2159348526,8.55835410101,0.0,0.0,1.8243253836,1.348255368,195.33358118,195.33358118
 12/30  08:00:00,18.7318489375,8.55835410101,0.0,0.0,3.6486507672,2.696510736,162.961802308,162.961802308
 12/30  09:00:00,23.9984909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,126.827118898,126.827118898
 12/30  10:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,80.3375444671,80.3375444671
 12/30  11:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,49.2377297662,49.2377297662
 12/30  12:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,34.7760242824,34.7760242824
 12/30  13:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,32.6953586292,32.6953586292
 12/30  14:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.6127643165,31.6127643165
 12/30  15:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,31.8060368392,31.8060368392
 12/30  16:00:00,49.4857432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,28.1940227867,28.1940227867
 12/30  17:00:00,53.3140765471,8.55835410101,0.0,0.0,32.8378569048,8.089532208,25.5071488823,25.5071488823
 12/30  18:00:00,60.9707432138,8.55835410101,0.0,0.0,32.8378569048,8.089532208,48.1569591624,48.1569591624
 12/30  19:00:00,44.578466321,8.55835410101,0.0,0.0,18.243253836,6.291858384,82.7347948436,82.7347948436
 12/30  20:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,88.0732188672,88.0732188672
 12/30  21:00:00,35.4834909626,8.55835410101,0.0,0.0,10.9459523016,4.49418456,94.0889028553,94.0889028553
 12/30  22:00:00,26.3885156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,106.29424914,106.29424914
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,164.139383684,164.139383684
 12/31  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,117.892520567,117.892520567
 12/31  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,92.0420167248,92.0420167248
 12/31  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,68.8820085489,68.8820085489
 12/31  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,47.1332935856,47.1332935856
 12/31  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,42.3638268274,42.3638268274
 12/31  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,37.8460156851,37.8460156851
 12/31  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,38.0808209375,38.0808209375
 12/31  17:00:00,41.4692873335,8.55835410101,0.0,0.0,21.8919046032,7.190695296,52.0563345055,52.0563345055
 12/31  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,97.2920755418,97.2920755418
 12/31  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,116.47179822,116.47179822
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  01:00:00,14.6918930026,0.0343122510107,0.0,0.0,1.8243253836,1.348255368,1.06095596906,1.06095596906
 01/01  02:00:00,14.761366785,0.103786033375,0.0,0.0,1.8243253836,1.348255368,3.09254273265,3.09254273265
 01/01  03:00:00,14.8298878155,0.172307063931,0.0,0.0,1.8243253836,1.348255368,5.08084446871,5.08084446871
 01/01  04:00:00,14.9532719641,0.295691212504,0.0,0.0,1.8243253836,1.348255368,8.71751651427,8.71751651427
 01/01  05:00:00,15.1575680366,0.499987284959,0.0,0.0,1.8243253836,1.348255368,14.8458870527,14.8458870527
 01/01  06:00:00,15.4271815518,0.769600800169,0.0,0.0,1.8243253836,1.348255368,22.8030563009,22.8030563009
 01/01  07:00:00,15.4447183334,0.787137581757,0.0,0.0,1.8243253836,1.348255368,23.3320659587,23.3320659587
 01/01  08:00:00,7.95763645068,0.956722365749,0.0,0.0,1.8243253836,1.348255368,28.3222684818,28.3222684818
 01/01  09:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,248.410223988,248.410223988
 01/01  10:00:00,14.9035156042,8.55835410101,0.0,0.0,3.6486507672,2.696510736,195.591552679,195.591552679
 01/01  11:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,156.705981812,156.705981812
 01/01  12:00:00,28.5459786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,133.161603996,133.161603996
 01/01  13:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,111.042528452,111.042528452
 01/01  14:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,96.0935619447,96.0935619447
 01/01  15:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,86.4814376371,86.4814376371
 01/01  16:00:00,37.6409540002,8.55835410101,0.0,0.0,21.8919046032,7.190695296,85.2522350387,85.2522350387
 01/01  17:00:00,39.5551206669,8.55835410101,0.0,0.0,21.8919046032,7.190695296,92.7975809282,92.7975809282
 01/01  18:00:00,40.0309786418,8.55835410101,0.0,0.0,14.5946030688,5.393021472,127.621743797,127.621743797
 01/01  19:00:00,30.9360032834,8.55835410101,0.0,0.0,7.2973015344,3.595347648,136.579393724,136.579393724
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
